Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,7,15,23.5,4.0,0.7,8.0,4.5,0.0,0.0
2018,1,1,7,30,47.0,8.0,0.7,8.3,9.0,21.25,0.0
2018,1,1,7,45,112.5,21.5,0.7,8.65,30.5,76.6,0.65
2018,1,1,8,0,178.0,35.0,0.7,9.0,52.0,134.92,99.25
2018,1,1,8,15,223.5,47.5,0.8,9.45,80.0,179.31,143.3
2018,1,1,8,30,269.0,60.0,0.9,9.9,108.0,228.67,187.66
2018,1,1,8,45,302.0,72.5,1.0,10.4,138.5,275.35,228.72
2018,1,1,9,0,335.0,85.0,1.1,10.9,169.0,324.64,270.83
2018,1,1,9,15,338.0,99.0,1.2,11.45,195.0,358.53,299.0
2018,1,1,9,30,341.0,113.0,1.3,12.0,221.0,391.75,325.8
2018,1,1,9,45,367.5,122.0,1.4,12.55,250.0,435.32,360.53
2018,1,1,10,0,394.0,131.0,1.5,13.1,279.0,479.69,395.04
2018,1,1,10,15,395.5,141.5,1.5,13.55,299.0,506.47,414.53
2018,1,1,10,30,397.0,152.0,1.5,14.0,319.0,531.92,432.75
2018,1,1,10,45,418.0,156.5,1.55,14.4,340.0,565.36,457.59
2018,1,1,11,0,439.0,161.0,1.6,14.8,361.0,598.12,481.54
2018,1,1,11,15,477.0,158.0,1.5,15.15,381.5,635.94,508.56
2018,1,1,11,30,515.0,155.0,1.4,15.5,402.0,672.85,534.29
2018,1,1,11,45,494.0,162.5,1.35,15.85,402.0,667.83,528.39
2018,1,1,12,0,473.0,170.0,1.3,16.2,402.0,660.39,521.23
2018,1,1,12,15,477.5,168.5,1.25,16.45,402.0,663.23,522.54
2018,1,1,12,30,482.0,167.0,1.2,16.7,402.0,664.03,522.31
2018,1,1,12,45,475.5,165.0,1.1,16.9,394.0,652.23,512.54
2018,1,1,13,0,469.0,163.0,1.0,17.1,386.0,638.56,501.58
2018,1,1,13,15,433.5,164.0,1.0,17.15,365.0,601.31,474.21
2018,1,1,13,30,398.0,165.0,1.0,17.2,344.0,563.42,446.32
2018,1,1,13,45,405.5,155.0,1.0,17.3,329.5,548.29,435.99
2018,1,1,14,0,413.0,145.0,1.0,17.4,315.0,531.23,423.87
2018,1,1,14,15,434.0,130.0,0.95,17.2,297.5,516.75,413.97
2018,1,1,14,30,455.0,115.0,0.9,17.0,280.0,499.34,401.55
2018,1,1,14,45,440.5,105.0,0.85,16.8,252.0,459.89,371.39
2018,1,1,15,0,426.0,95.0,0.8,16.6,224.0,420.22,340.51
2018,1,1,15,15,411.0,84.0,0.8,16.6,195.0,379.01,307.56
2018,1,1,15,30,396.0,73.0,0.8,16.6,166.0,338.1,273.73
2018,1,1,15,45,355.0,62.0,0.8,15.4,133.5,283.84,229.04
2018,1,1,16,0,314.0,51.0,0.8,14.2,101.0,233.02,185.58
2018,1,1,16,15,253.5,39.5,0.85,13.75,72.0,177.1,135.73
2018,1,1,16,30,193.0,28.0,0.9,13.3,43.0,124.54,75.64
2018,1,1,16,45,116.5,16.0,0.95,12.9,23.5,52.45,0.0
2018,1,1,17,0,40.0,4.0,1.0,12.5,4.0,3.64,0.0
2018,1,1,17,15,20.0,2.0,1.0,12.2,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,2,7,15,22.5,4.0,1.1,8.7,4.5,0.0,0.0
2018,1,2,7,30,45.0,8.0,1.1,9.2,9.0,20.59,0.0
2018,1,2,7,45,106.5,21.5,1.05,9.65,30.0,74.23,0.0
2018,1,2,8,0,168.0,35.0,1.0,10.1,51.0,130.57,95.54
2018,1,2,8,15,219.0,47.5,1.2,10.6,79.5,176.89,140.97
2018,1,2,8,30,270.0,60.0,1.4,11.1,108.0,228.78,187.45
2018,1,2,8,45,285.5,73.5,1.55,11.55,135.5,267.01,221.63
2018,1,2,9,0,301.0,87.0,1.7,12.0,163.0,306.17,255.59
2018,1,2,9,15,222.0,106.5,1.65,12.5,167.0,279.77,233.54
2018,1,2,9,30,143.0,126.0,1.6,13.0,171.0,245.82,204.4
2018,1,2,9,45,112.5,140.5,1.55,13.45,178.5,245.68,203.37
2018,1,2,10,0,82.0,155.0,1.5,13.9,186.0,229.79,189.12
2018,1,2,10,15,91.5,166.5,1.5,14.4,203.5,252.25,207.19
2018,1,2,10,30,101.0,178.0,1.5,14.9,221.0,275.27,225.31
2018,1,2,10,45,118.5,189.0,1.5,15.45,241.5,320.24,260.7
2018,1,2,11,0,136.0,200.0,1.5,16.0,262.0,351.0,284.34
2018,1,2,11,15,108.5,203.5,1.45,16.25,254.0,332.63,268.31
2018,1,2,11,30,81.0,207.0,1.4,16.5,246.0,296.56,238.74
2018,1,2,11,45,57.5,200.5,1.4,16.8,228.5,267.01,214.43
2018,1,2,12,0,34.0,194.0,1.4,17.1,211.0,237.36,189.86
2018,1,2,12,15,23.0,181.5,1.4,17.2,193.0,196.82,157.13
2018,1,2,12,30,12.0,169.0,1.4,17.3,175.0,172.93,137.55
2018,1,2,12,45,6.0,139.0,1.4,17.45,142.0,135.21,106.77
2018,1,2,13,0,0.0,109.0,1.4,17.6,109.0,99.02,76.95
2018,1,2,13,15,0.0,108.0,1.45,17.55,108.0,98.21,76.44
2018,1,2,13,30,0.0,107.0,1.5,17.5,107.0,97.47,75.93
2018,1,2,13,45,0.0,100.0,1.5,17.45,100.0,90.7,70.44
2018,1,2,14,0,0.0,93.0,1.5,17.4,93.0,84.0,65.0
2018,1,2,14,15,0.0,87.5,1.35,17.1,87.5,78.88,60.9
2018,1,2,14,30,0.0,82.0,1.2,16.8,82.0,73.81,56.82
2018,1,2,14,45,1.0,77.5,1.1,16.5,78.0,70.56,54.26
2018,1,2,15,0,2.0,73.0,1.0,16.2,74.0,67.33,51.67
2018,1,2,15,15,1.0,43.5,1.0,16.2,44.0,38.99,27.65
2018,1,2,15,30,0.0,14.0,1.0,16.2,14.0,12.3,4.85
2018,1,2,15,45,0.0,12.0,0.95,14.8,12.0,10.54,3.35
2018,1,2,16,0,0.0,10.0,0.9,13.4,10.0,8.77,1.8
2018,1,2,16,15,0.0,8.0,0.95,12.9,8.0,7.02,0.16
2018,1,2,16,30,0.0,6.0,1.0,12.4,6.0,5.26,0.0
2018,1,2,16,45,1.5,3.5,1.05,11.9,3.5,3.67,0.0
2018,1,2,17,0,3.0,1.0,1.1,11.4,1.0,0.91,0.0
2018,1,2,17,15,1.5,0.5,1.1,11.25,0.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.15,8.5,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.1,8.8,3.0,2.73,0.0
2018,1,3,7,45,0.0,8.0,1.05,9.1,8.0,7.02,0.0
2018,1,3,8,0,0.0,13.0,1.0,9.4,13.0,11.42,3.46
2018,1,3,8,15,0.0,18.0,0.95,9.75,18.0,15.82,7.8
2018,1,3,8,30,0.0,23.0,0.9,10.1,23.0,20.23,11.82
2018,1,3,8,45,0.0,30.0,0.85,10.45,30.0,26.42,17.31
2018,1,3,9,0,0.0,37.0,0.8,10.8,37.0,32.61,22.76
2018,1,3,9,15,0.0,48.5,0.8,11.05,48.5,42.79,31.6
2018,1,3,9,30,0.0,60.0,0.8,11.3,60.0,53.0,40.37
2018,1,3,9,45,0.0,75.0,0.85,11.55,75.0,67.05,52.33
2018,1,3,10,0,0.0,90.0,0.9,11.8,90.0,81.73,64.7
2018,1,3,10,15,0.0,83.5,0.9,12.0,83.5,74.69,58.54
2018,1,3,10,30,0.0,77.0,0.9,12.2,77.0,68.12,52.84
2018,1,3,10,45,0.0,66.0,0.95,12.35,66.0,58.34,44.43
2018,1,3,11,0,0.0,55.0,1.0,12.5,55.0,48.58,36.06
2018,1,3,11,15,0.0,44.5,0.9,12.6,44.5,39.28,28.08
2018,1,3,11,30,0.0,34.0,0.8,12.7,34.0,29.99,20.12
2018,1,3,11,45,0.0,33.0,0.7,12.75,33.0,29.11,19.36
2018,1,3,12,0,0.0,32.0,0.6,12.8,32.0,28.23,18.6
2018,1,3,12,15,0.0,30.0,0.8,12.8,30.0,26.46,17.08
2018,1,3,12,30,0.0,28.0,1.0,12.8,28.0,24.69,15.56
2018,1,3,12,45,0.0,34.0,1.25,12.75,34.0,29.99,20.1
2018,1,3,13,0,0.0,40.0,1.5,12.7,40.0,35.3,24.65
2018,1,3,13,15,0.0,42.0,1.75,12.7,42.0,37.06,26.17
2018,1,3,13,30,0.0,44.0,2.0,12.7,44.0,38.83,27.71
2018,1,3,13,45,0.0,55.5,2.3,12.75,55.5,49.02,36.45
2018,1,3,14,0,0.0,67.0,2.6,12.8,67.0,59.22,45.2
2018,1,3,14,15,0.0,49.0,2.55,12.75,49.0,43.24,31.59
2018,1,3,14,30,0.0,31.0,2.5,12.7,31.0,27.31,17.95
2018,1,3,14,45,0.0,34.0,2.45,12.7,34.0,29.95,20.27
2018,1,3,15,0,0.0,37.0,2.4,12.7,37.0,32.6,22.56
2018,1,3,15,15,0.0,39.0,2.4,12.7,39.0,34.37,24.07
2018,1,3,15,30,0.0,41.0,2.4,12.7,41.0,36.15,25.53
2018,1,3,15,45,0.0,33.5,1.8,12.05,33.5,29.52,19.75
2018,1,3,16,0,0.0,26.0,1.2,11.4,26.0,22.89,13.9
2018,1,3,16,15,1.0,20.5,1.25,11.2,20.5,18.48,9.78
2018,1,3,16,30,2.0,15.0,1.3,11.0,15.0,13.96,4.45
2018,1,3,16,45,1.5,8.5,1.3,10.8,8.5,8.23,0.0
2018,1,3,17,0,1.0,2.0,1.3,10.6,2.0,2.1,0.0
2018,1,3,17,15,0.5,1.0,1.55,10.8,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,4,7,15,6.5,2.5,2.0,10.8,2.5,0.0,0.0
2018,1,4,7,30,13.0,5.0,2.1,11.3,5.0,8.36,0.0
2018,1,4,7,45,12.0,16.5,2.25,11.8,17.0,20.13,0.0
2018,1,4,8,0,11.0,28.0,2.4,12.3,29.0,33.19,20.38
2018,1,4,8,15,17.5,42.0,2.45,12.7,44.5,51.62,37.54
2018,1,4,8,30,24.0,56.0,2.5,13.1,60.0,70.42,54.25
2018,1,4,8,45,81.0,72.5,2.55,13.55,92.0,130.0,105.81
2018,1,4,9,0,138.0,89.0,2.6,14.0,124.0,186.92,154.93
2018,1,4,9,15,309.0,91.5,2.7,14.6,185.5,329.51,275.24
2018,1,4,9,30,480.0,94.0,2.8,15.2,247.0,462.97,384.48
2018,1,4,9,45,386.5,112.5,2.85,15.8,244.0,436.72,361.24
2018,1,4,10,0,293.0,131.0,2.9,16.4,241.0,386.48,319.28
2018,1,4,10,15,322.0,136.0,3.05,16.95,265.5,424.42,349.7
2018,1,4,10,30,351.0,141.0,3.2,17.5,290.0,480.57,393.14
2018,1,4,10,45,196.0,157.0,3.3,18.0,241.0,360.66,294.34
2018,1,4,11,0,41.0,173.0,3.4,18.5,192.0,218.0,175.13
2018,1,4,11,15,30.0,171.5,3.45,18.75,185.5,206.19,165.21
2018,1,4,11,30,19.0,170.0,3.5,19.0,179.0,180.51,143.79
2018,1,4,11,45,38.0,183.0,3.55,19.3,201.5,227.1,181.87
2018,1,4,12,0,57.0,196.0,3.6,19.6,224.0,260.5,208.9
2018,1,4,12,15,182.0,182.0,3.6,19.6,271.5,374.01,303.0
2018,1,4,12,30,307.0,168.0,3.6,19.6,319.0,487.55,394.34
2018,1,4,12,45,387.5,153.5,3.6,19.65,341.5,559.96,451.0
2018,1,4,13,0,468.0,139.0,3.6,19.7,364.0,609.68,490.32
2018,1,4,13,15,317.5,155.0,3.55,19.6,305.5,471.06,381.36
2018,1,4,13,30,167.0,171.0,3.5,19.5,247.0,339.62,275.35
2018,1,4,13,45,122.5,165.5,3.45,19.4,220.0,292.56,237.31
2018,1,4,14,0,78.0,160.0,3.4,19.3,193.0,232.88,188.47
2018,1,4,14,15,217.0,129.0,3.2,19.1,211.0,330.62,271.33
2018,1,4,14,30,356.0,98.0,3.0,18.9,229.0,405.72,333.74
2018,1,4,14,45,525.5,80.5,2.8,18.65,254.0,499.56,409.07
2018,1,4,15,0,695.0,63.0,2.6,18.4,279.0,567.08,461.42
2018,1,4,15,15,614.5,60.5,2.6,18.4,233.0,486.85,396.6
2018,1,4,15,30,534.0,58.0,2.6,18.4,187.0,408.04,332.18
2018,1,4,15,45,357.5,48.5,1.95,17.15,128.0,274.75,222.84
2018,1,4,16,0,181.0,39.0,1.3,15.9,69.0,152.22,120.79
2018,1,4,16,15,124.5,28.5,1.25,15.3,46.5,104.79,79.53
2018,1,4,16,30,68.0,18.0,1.2,14.7,24.0,53.47,32.73
2018,1,4,16,45,39.5,10.5,1.15,14.15,13.5,22.62,0.0
2018,1,4,17,0,11.0,3.0,1.1,13.6,3.0,5.79,0.0
2018,1,4,17,15,5.5,1.5,1.1,13.4,1.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,7,15,4.0,1.0,1.3,13.25,1.0,0.0,0.0
2018,1,5,7,30,8.0,2.0,1.3,13.6,2.0,4.15,0.0
2018,1,5,7,45,4.0,4.0,1.35,13.9,4.0,4.96,0.0
2018,1,5,8,0,0.0,6.0,1.4,14.2,6.0,5.26,0.0
2018,1,5,8,15,0.0,26.5,1.45,14.45,26.5,23.34,13.82
2018,1,5,8,30,0.0,47.0,1.5,14.7,47.0,42.94,30.67
2018,1,5,8,45,0.0,63.0,1.55,14.95,63.0,58.9,44.45
2018,1,5,9,0,0.0,79.0,1.6,15.2,79.0,74.87,58.1
2018,1,5,9,15,2.0,88.0,1.6,15.35,88.5,84.23,66.09
2018,1,5,9,30,4.0,97.0,1.6,15.5,98.0,93.94,74.27
2018,1,5,9,45,2.0,81.0,1.6,15.6,81.5,74.56,57.82
2018,1,5,10,0,0.0,65.0,1.6,15.7,65.0,57.44,43.25
2018,1,5,10,15,0.0,44.5,1.65,15.85,44.5,39.26,27.79
2018,1,5,10,30,0.0,24.0,1.7,16.0,24.0,21.14,12.37
2018,1,5,10,45,0.0,26.5,1.7,16.1,26.5,23.35,14.22
2018,1,5,11,0,0.0,29.0,1.7,16.2,29.0,25.57,16.07
2018,1,5,11,15,1.0,59.0,1.7,16.25,59.5,53.02,39.23
2018,1,5,11,30,2.0,89.0,1.7,16.3,90.0,80.96,62.57
2018,1,5,11,45,5.0,101.0,1.75,16.4,103.5,95.36,74.56
2018,1,5,12,0,8.0,113.0,1.8,16.5,117.0,110.01,86.73
2018,1,5,12,15,4.0,101.0,1.85,16.45,103.0,94.42,73.65
2018,1,5,12,30,0.0,89.0,1.9,16.4,89.0,79.09,60.78
2018,1,5,12,45,4.5,112.0,1.9,16.35,114.0,105.87,83.27
2018,1,5,13,0,9.0,135.0,1.9,16.3,139.0,133.67,106.41
2018,1,5,13,15,7.5,120.5,1.9,16.2,124.0,117.43,93.04
2018,1,5,13,30,6.0,106.0,1.9,16.1,109.0,101.49,79.93
2018,1,5,13,45,3.0,104.0,1.9,16.0,105.5,97.14,76.32
2018,1,5,14,0,0.0,102.0,1.9,15.9,102.0,93.0,72.89
2018,1,5,14,15,0.0,84.5,1.75,15.7,84.5,75.73,58.58
2018,1,5,14,30,0.0,67.0,1.6,15.5,67.0,59.22,44.8
2018,1,5,14,45,0.0,57.0,1.45,15.3,57.0,50.33,37.38
2018,1,5,15,0,0.0,47.0,1.3,15.1,47.0,41.46,29.89
2018,1,5,15,15,0.0,44.5,1.3,15.1,44.5,39.25,28.0
2018,1,5,15,30,0.0,42.0,1.3,15.1,42.0,37.04,26.05
2018,1,5,15,45,0.0,34.0,1.0,14.45,34.0,29.96,19.95
2018,1,5,16,0,0.0,26.0,0.7,13.8,26.0,22.89,13.79
2018,1,5,16,15,0.0,19.5,0.75,13.6,19.5,17.15,8.63
2018,1,5,16,30,0.0,13.0,0.8,13.4,13.0,11.42,2.93
2018,1,5,16,45,7.0,8.0,0.85,13.15,8.0,9.5,0.0
2018,1,5,17,0,14.0,3.0,0.9,12.9,3.0,6.65,0.0
2018,1,5,17,15,7.0,1.5,1.05,12.8,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,6,7,15,3.0,2.0,1.0,8.8,2.0,0.0,0.0
2018,1,6,7,30,6.0,4.0,1.1,9.3,4.0,5.38,0.0
2018,1,6,7,45,76.0,16.5,1.15,9.8,23.5,55.63,0.0
2018,1,6,8,0,146.0,29.0,1.2,10.3,43.0,111.68,81.08
2018,1,6,8,15,342.5,36.0,1.35,10.65,91.0,219.73,175.49
2018,1,6,8,30,539.0,43.0,1.5,11.0,139.0,345.43,282.26
2018,1,6,8,45,421.0,55.0,1.6,11.4,141.5,322.04,267.09
2018,1,6,9,0,303.0,67.0,1.7,11.8,144.0,280.57,234.95
2018,1,6,9,15,188.5,97.0,1.7,12.15,147.5,244.57,204.66
2018,1,6,9,30,74.0,127.0,1.7,12.5,151.0,187.2,154.94
2018,1,6,9,45,74.0,140.0,1.75,12.85,166.0,203.75,168.69
2018,1,6,10,0,74.0,153.0,1.8,13.2,181.0,220.34,182.01
2018,1,6,10,15,171.0,160.5,1.9,13.55,231.5,320.78,266.08
2018,1,6,10,30,268.0,168.0,2.0,13.9,282.0,429.02,353.5
2018,1,6,10,45,515.5,130.0,2.1,14.3,363.0,615.19,501.54
2018,1,6,11,0,763.0,92.0,2.2,14.7,444.0,797.71,634.68
2018,1,6,11,15,826.5,81.0,2.25,14.9,473.0,854.23,672.75
2018,1,6,11,30,890.0,70.0,2.3,15.1,502.0,899.46,703.59
2018,1,6,11,45,894.0,70.0,2.35,15.35,509.5,911.62,711.08
2018,1,6,12,0,898.0,70.0,2.4,15.6,517.0,920.31,716.61
2018,1,6,12,15,867.5,76.5,2.35,15.65,508.0,911.66,709.8
2018,1,6,12,30,837.0,83.0,2.3,15.7,499.0,890.15,694.31
2018,1,6,12,45,860.0,78.0,2.2,15.75,499.5,899.2,700.03
2018,1,6,13,0,883.0,73.0,2.1,15.8,500.0,895.41,696.56
2018,1,6,13,15,876.5,71.5,2.05,15.75,484.5,875.25,682.65
2018,1,6,13,30,870.0,70.0,2.0,15.7,469.0,851.92,666.76
2018,1,6,13,45,820.0,75.0,1.9,15.7,437.0,805.36,633.75
2018,1,6,14,0,770.0,80.0,1.8,15.7,405.0,749.27,593.81
2018,1,6,14,15,726.0,79.0,1.8,15.5,369.0,690.29,552.49
2018,1,6,14,30,682.0,78.0,1.8,15.3,333.0,635.96,513.73
2018,1,6,14,45,667.5,73.5,1.8,15.1,304.0,594.72,483.99
2018,1,6,15,0,653.0,69.0,1.8,14.9,275.0,552.45,451.73
2018,1,6,15,15,654.5,62.0,1.8,14.9,246.0,516.48,422.7
2018,1,6,15,30,656.0,55.0,1.8,14.9,217.0,474.58,387.73
2018,1,6,15,45,619.5,49.0,1.35,13.6,180.0,415.36,337.46
2018,1,6,16,0,583.0,43.0,0.9,12.3,143.0,358.03,286.78
2018,1,6,16,15,484.0,36.5,0.95,11.75,104.0,279.96,218.73
2018,1,6,16,30,385.0,30.0,1.0,11.2,65.0,206.88,145.39
2018,1,6,16,45,232.5,19.0,1.0,10.7,37.0,110.44,0.0
2018,1,6,17,0,80.0,8.0,1.0,10.2,9.0,29.81,0.0
2018,1,6,17,15,40.0,4.0,1.0,10.0,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,7,15,7.5,2.5,1.05,6.05,2.5,0.0,0.0
2018,1,7,7,30,15.0,5.0,1.2,6.4,5.0,8.88,0.0
2018,1,7,7,45,37.0,16.0,1.3,6.8,19.0,31.39,0.0
2018,1,7,8,0,59.0,27.0,1.4,7.2,33.0,63.89,45.1
2018,1,7,8,15,29.5,37.5,1.45,7.4,40.5,50.76,37.65
2018,1,7,8,30,0.0,48.0,1.5,7.6,48.0,44.01,32.52
2018,1,7,8,45,0.0,56.5,1.55,7.8,56.5,51.54,39.38
2018,1,7,9,0,0.0,65.0,1.6,8.0,65.0,59.22,46.21
2018,1,7,9,15,0.0,67.0,1.7,8.3,67.0,60.21,47.09
2018,1,7,9,30,0.0,69.0,1.8,8.6,69.0,61.51,48.16
2018,1,7,9,45,0.0,80.0,1.85,8.95,80.0,72.04,57.16
2018,1,7,10,0,0.0,91.0,1.9,9.3,91.0,82.65,66.13
2018,1,7,10,15,0.0,105.5,2.0,9.75,105.5,96.99,78.17
2018,1,7,10,30,0.0,120.0,2.1,10.2,120.0,111.53,90.25
2018,1,7,10,45,0.0,110.0,2.15,10.65,110.0,100.58,80.69
2018,1,7,11,0,0.0,100.0,2.2,11.1,100.0,90.19,71.66
2018,1,7,11,15,0.0,110.5,2.2,11.5,110.5,100.5,80.2
2018,1,7,11,30,0.0,121.0,2.2,11.9,121.0,110.96,88.79
2018,1,7,11,45,0.0,124.5,2.15,12.3,124.5,114.38,91.44
2018,1,7,12,0,0.0,128.0,2.1,12.7,128.0,117.87,94.17
2018,1,7,12,15,0.0,122.0,2.05,12.95,122.0,111.71,88.92
2018,1,7,12,30,0.0,116.0,2.0,13.2,116.0,105.66,83.81
2018,1,7,12,45,0.0,116.5,1.9,13.45,116.5,106.25,84.25
2018,1,7,13,0,0.0,117.0,1.8,13.7,117.0,106.9,84.75
2018,1,7,13,15,2.5,131.0,1.65,13.75,132.0,123.79,98.97
2018,1,7,13,30,5.0,145.0,1.5,13.8,147.0,141.29,113.6
2018,1,7,13,45,8.0,145.0,1.35,13.85,148.5,144.47,116.38
2018,1,7,14,0,11.0,145.0,1.2,13.9,150.0,147.75,119.27
2018,1,7,14,15,7.0,131.5,1.05,13.6,134.5,130.52,105.06
2018,1,7,14,30,3.0,118.0,0.9,13.3,119.0,113.68,91.13
2018,1,7,14,45,2.0,109.0,0.75,13.0,109.5,104.35,83.49
2018,1,7,15,0,1.0,100.0,0.6,12.7,100.0,95.25,75.94
2018,1,7,15,15,1.0,90.0,0.6,12.7,90.0,85.9,68.06
2018,1,7,15,30,1.0,80.0,0.6,12.7,80.0,76.73,60.19
2018,1,7,15,45,0.5,66.0,0.7,12.0,66.0,62.78,48.24
2018,1,7,16,0,0.0,52.0,0.8,11.3,52.0,48.9,36.14
2018,1,7,16,15,0.0,38.5,0.8,11.15,38.5,35.82,24.48
2018,1,7,16,30,0.0,25.0,0.8,11.0,25.0,22.48,11.9
2018,1,7,16,45,11.0,15.0,0.85,10.85,15.0,17.91,0.0
2018,1,7,17,0,22.0,5.0,0.9,10.7,5.0,10.78,0.0
2018,1,7,17,15,11.0,2.5,0.85,10.6,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.75,10.5,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.9,10.7,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,2.1,10.85,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,2.3,11.0,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,2.4,11.2,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,2.5,11.4,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.5,2.6,11.6,8.5,7.46,0.8
2018,1,8,9,0,0.0,10.0,2.7,11.8,10.0,8.78,1.97
2018,1,8,9,15,0.0,12.5,2.8,12.0,12.5,10.98,3.89
2018,1,8,9,30,0.0,15.0,2.9,12.2,15.0,13.19,5.8
2018,1,8,9,45,0.0,22.5,3.0,12.35,22.5,19.8,11.51
2018,1,8,10,0,0.0,30.0,3.1,12.5,30.0,26.43,17.19
2018,1,8,10,15,0.0,29.5,3.05,12.65,29.5,25.99,16.77
2018,1,8,10,30,0.0,29.0,3.0,12.8,29.0,25.56,16.35
2018,1,8,10,45,0.0,25.5,2.95,12.95,25.5,22.47,13.67
2018,1,8,11,0,0.0,22.0,2.9,13.1,22.0,19.39,10.99
2018,1,8,11,15,0.0,38.0,2.95,13.25,38.0,33.53,23.05
2018,1,8,11,30,0.0,54.0,3.0,13.4,54.0,47.7,35.07
2018,1,8,11,45,0.0,44.0,3.0,13.5,44.0,38.85,27.5
2018,1,8,12,0,0.0,34.0,3.0,13.6,34.0,30.0,19.96
2018,1,8,12,15,0.0,36.0,2.8,13.7,36.0,31.77,21.46
2018,1,8,12,30,0.0,38.0,2.6,13.8,38.0,33.54,22.96
2018,1,8,12,45,0.0,32.0,2.4,13.85,32.0,28.23,18.45
2018,1,8,13,0,0.0,26.0,2.2,13.9,26.0,22.92,13.94
2018,1,8,13,15,0.0,30.5,2.2,13.9,30.5,26.9,17.35
2018,1,8,13,30,0.0,35.0,2.2,13.9,35.0,30.87,20.76
2018,1,8,13,45,0.0,42.5,2.15,13.95,42.5,37.5,26.44
2018,1,8,14,0,0.0,50.0,2.1,14.0,50.0,44.14,32.13
2018,1,8,14,15,0.0,53.0,1.95,13.85,53.0,46.79,34.47
2018,1,8,14,30,0.0,56.0,1.8,13.7,56.0,49.45,36.81
2018,1,8,14,45,0.0,42.0,1.65,13.55,42.0,37.03,26.26
2018,1,8,15,0,0.0,28.0,1.5,13.4,28.0,24.65,15.66
2018,1,8,15,15,0.0,28.0,1.5,13.4,28.0,24.65,15.66
2018,1,8,15,30,0.0,28.0,1.5,13.4,28.0,24.64,15.62
2018,1,8,15,45,0.0,28.5,1.35,13.0,28.5,25.09,15.94
2018,1,8,16,0,0.0,29.0,1.2,12.6,29.0,25.54,16.17
2018,1,8,16,15,0.0,23.5,1.15,12.5,23.5,20.69,11.73
2018,1,8,16,30,0.0,18.0,1.1,12.4,18.0,15.84,6.8
2018,1,8,16,45,1.5,10.0,1.05,12.3,10.0,9.3,0.0
2018,1,8,17,0,3.0,2.0,1.0,12.2,2.0,2.67,0.0
2018,1,8,17,15,1.5,1.0,1.0,12.2,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.95,11.55,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.0,11.9,2.0,1.82,0.0
2018,1,9,7,45,0.0,6.0,1.0,12.25,6.0,5.26,0.0
2018,1,9,8,0,0.0,10.0,1.0,12.6,10.0,8.78,1.31
2018,1,9,8,15,0.0,14.0,1.05,12.9,14.0,12.3,4.69
2018,1,9,8,30,0.0,18.0,1.1,13.2,18.0,15.82,7.86
2018,1,9,8,45,0.0,20.5,1.1,13.5,20.5,18.02,9.86
2018,1,9,9,0,0.0,23.0,1.1,13.8,23.0,20.23,11.81
2018,1,9,9,15,0.0,33.0,1.05,14.05,33.0,29.06,19.42
2018,1,9,9,30,0.0,43.0,1.0,14.3,43.0,37.92,26.99
2018,1,9,9,45,0.0,54.5,0.9,14.5,54.5,48.11,35.64
2018,1,9,10,0,0.0,66.0,0.8,14.7,66.0,58.33,44.21
2018,1,9,10,15,2.0,88.0,0.8,14.7,89.0,80.64,63.01
2018,1,9,10,30,4.0,110.0,0.8,14.7,112.0,104.24,82.66
2018,1,9,10,45,6.5,130.5,0.75,14.7,133.5,127.35,101.69
2018,1,9,11,0,9.0,151.0,0.7,14.7,155.0,151.02,120.98
2018,1,9,11,15,5.5,148.0,0.75,14.7,150.5,144.27,115.13
2018,1,9,11,30,2.0,145.0,0.8,14.7,146.0,137.61,109.49
2018,1,9,11,45,1.0,110.0,0.8,14.7,110.5,100.55,78.9
2018,1,9,12,0,0.0,75.0,0.8,14.7,75.0,66.36,50.46
2018,1,9,12,15,0.0,60.0,0.75,14.65,60.0,53.03,39.34
2018,1,9,12,30,0.0,45.0,0.7,14.6,45.0,39.73,28.15
2018,1,9,12,45,0.0,44.0,0.65,14.6,44.0,38.85,27.43
2018,1,9,13,0,0.0,43.0,0.6,14.6,43.0,37.96,26.7
2018,1,9,13,15,0.0,44.0,0.65,14.5,44.0,38.84,27.48
2018,1,9,13,30,0.0,45.0,0.7,14.4,45.0,39.72,28.27
2018,1,9,13,45,2.0,55.0,0.8,14.3,56.0,50.27,37.36
2018,1,9,14,0,4.0,65.0,0.9,14.2,67.0,60.73,46.36
2018,1,9,14,15,6.5,81.0,1.0,14.05,83.5,77.26,60.51
2018,1,9,14,30,9.0,97.0,1.1,13.9,100.0,95.59,76.13
2018,1,9,14,45,6.0,73.0,1.2,13.75,75.0,69.29,53.89
2018,1,9,15,0,3.0,49.0,1.3,13.6,50.0,45.29,33.44
2018,1,9,15,15,1.5,36.0,1.3,13.6,36.5,32.68,22.59
2018,1,9,15,30,0.0,23.0,1.3,13.6,23.0,20.23,11.81
2018,1,9,15,45,0.0,18.5,1.25,13.1,18.5,16.26,8.36
2018,1,9,16,0,0.0,14.0,1.2,12.6,14.0,12.29,4.88
2018,1,9,16,15,0.0,10.5,1.2,12.4,10.5,9.21,2.11
2018,1,9,16,30,0.0,7.0,1.2,12.2,7.0,6.14,0.0
2018,1,9,16,45,0.0,4.0,1.2,12.0,4.0,3.5,0.0
2018,1,9,17,0,0.0,1.0,1.2,11.8,1.0,0.91,0.0
2018,1,9,17,15,0.0,0.5,1.4,11.7,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,10,7,15,1.0,1.5,1.45,8.85,1.5,0.0,0.0
2018,1,10,7,30,2.0,3.0,1.5,9.2,3.0,3.3,0.0
2018,1,10,7,45,1.0,10.5,1.55,9.6,10.5,9.57,0.0
2018,1,10,8,0,0.0,18.0,1.6,10.0,18.0,15.84,7.03
2018,1,10,8,15,0.0,27.0,1.65,10.2,27.0,23.79,14.52
2018,1,10,8,30,0.0,36.0,1.7,10.4,36.0,31.74,21.68
2018,1,10,8,45,21.0,55.0,1.8,10.6,60.5,65.33,51.12
2018,1,10,9,0,42.0,74.0,1.9,10.8,85.0,99.55,81.13
2018,1,10,9,15,38.0,91.5,1.9,10.9,102.5,117.91,96.89
2018,1,10,9,30,34.0,109.0,1.9,11.0,120.0,135.97,112.13
2018,1,10,9,45,17.0,85.5,1.95,11.05,91.0,95.87,77.55
2018,1,10,10,0,0.0,62.0,2.0,11.1,62.0,54.77,41.75
2018,1,10,10,15,0.0,65.5,2.05,11.2,65.5,57.89,44.37
2018,1,10,10,30,0.0,69.0,2.1,11.3,69.0,61.0,46.94
2018,1,10,10,45,0.0,84.5,2.1,11.35,84.5,75.07,58.86
2018,1,10,11,0,0.0,100.0,2.1,11.4,100.0,90.1,71.51
2018,1,10,11,15,0.5,108.0,2.15,11.55,108.0,98.32,78.33
2018,1,10,11,30,1.0,116.0,2.2,11.7,116.0,106.64,85.24
2018,1,10,11,45,5.5,136.0,2.2,11.8,138.5,131.06,105.81
2018,1,10,12,0,10.0,156.0,2.2,11.9,161.0,156.14,126.75
2018,1,10,12,15,8.0,147.5,2.2,11.95,151.5,145.25,117.53
2018,1,10,12,30,6.0,139.0,2.2,12.0,142.0,134.54,108.54
2018,1,10,12,45,3.0,132.0,2.15,12.1,133.5,124.63,100.14
2018,1,10,13,0,0.0,125.0,2.1,12.2,125.0,114.87,91.87
2018,1,10,13,15,0.0,123.0,2.05,12.3,123.0,113.06,90.41
2018,1,10,13,30,0.0,121.0,2.0,12.4,121.0,111.32,89.01
2018,1,10,13,45,0.5,115.0,1.95,12.5,115.0,105.96,84.61
2018,1,10,14,0,1.0,109.0,1.9,12.6,109.0,100.66,80.26
2018,1,10,14,15,3.5,116.0,1.75,12.6,117.0,110.57,88.83
2018,1,10,14,30,6.0,123.0,1.6,12.6,125.0,120.98,97.76
2018,1,10,14,45,70.5,111.5,1.45,12.65,134.5,164.77,136.56
2018,1,10,15,0,135.0,100.0,1.3,12.7,144.0,205.38,171.6
2018,1,10,15,15,230.0,85.5,1.3,12.7,149.5,255.84,214.32
2018,1,10,15,30,325.0,71.0,1.3,12.7,155.0,298.49,248.73
2018,1,10,15,45,283.0,63.5,0.95,12.3,127.5,250.71,206.76
2018,1,10,16,0,241.0,56.0,0.6,11.9,100.0,206.62,167.64
2018,1,10,16,15,131.0,41.0,0.65,11.75,64.0,115.48,90.3
2018,1,10,16,30,21.0,26.0,0.7,11.6,28.0,33.72,21.2
2018,1,10,16,45,10.5,15.0,0.7,11.4,16.0,17.33,0.0
2018,1,10,17,0,0.0,4.0,0.7,11.2,4.0,3.64,0.0
2018,1,10,17,15,0.0,2.0,0.7,11.2,2.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,1,11,7,15,9.0,3.0,0.3,11.15,3.0,0.0,0.0
2018,1,11,7,30,18.0,6.0,0.3,11.3,6.0,10.57,0.0
2018,1,11,7,45,94.0,17.5,0.3,11.45,26.0,62.71,4.94
2018,1,11,8,0,170.0,29.0,0.3,11.6,46.0,119.5,87.0
2018,1,11,8,15,93.5,43.5,0.45,11.9,53.5,101.91,79.17
2018,1,11,8,30,17.0,58.0,0.6,12.2,61.0,68.76,52.94
2018,1,11,8,45,15.0,76.5,0.7,12.55,79.5,82.58,65.19
2018,1,11,9,0,13.0,95.0,0.8,12.9,98.0,100.93,80.89
2018,1,11,9,15,32.5,111.5,0.95,13.2,121.5,139.6,113.86
2018,1,11,9,30,52.0,128.0,1.1,13.5,145.0,172.29,141.41
2018,1,11,9,45,50.0,119.0,1.2,13.8,136.5,158.84,130.1
2018,1,11,10,0,48.0,110.0,1.3,14.1,128.0,146.88,120.08
2018,1,11,10,15,24.0,107.0,1.25,14.45,116.0,125.08,100.91
2018,1,11,10,30,0.0,104.0,1.2,14.8,104.0,94.7,74.46
2018,1,11,10,45,2.0,126.5,1.2,15.15,127.5,119.16,94.69
2018,1,11,11,0,4.0,149.0,1.2,15.5,151.0,144.29,115.12
2018,1,11,11,15,36.5,178.0,1.1,15.75,196.0,218.68,176.34
2018,1,11,11,30,69.0,207.0,1.0,16.0,241.0,283.79,228.33
2018,1,11,11,45,133.5,217.0,0.9,16.25,284.5,372.42,298.21
2018,1,11,12,0,198.0,227.0,0.8,16.5,328.0,445.0,353.58
2018,1,11,12,15,255.5,218.5,0.9,16.65,348.5,505.26,399.73
2018,1,11,12,30,313.0,210.0,1.0,16.8,369.0,546.92,432.04
2018,1,11,12,45,280.5,211.5,1.1,16.9,352.5,517.4,409.62
2018,1,11,13,0,248.0,213.0,1.2,17.0,336.0,487.32,387.16
2018,1,11,13,15,250.0,204.5,1.35,17.0,325.5,475.16,379.42
2018,1,11,13,30,252.0,196.0,1.5,17.0,315.0,462.03,370.65
2018,1,11,13,45,375.0,165.5,1.6,16.95,333.5,540.1,433.74
2018,1,11,14,0,498.0,135.0,1.7,16.9,352.0,595.03,478.11
2018,1,11,14,15,565.5,113.5,1.7,16.7,344.5,614.6,494.18
2018,1,11,14,30,633.0,92.0,1.7,16.5,337.0,621.8,500.53
2018,1,11,14,45,591.5,89.5,1.7,16.3,302.5,564.9,458.0
2018,1,11,15,0,550.0,87.0,1.7,16.1,268.0,508.99,415.0
2018,1,11,15,15,495.0,82.5,1.7,16.1,230.5,443.52,362.97
2018,1,11,15,30,440.0,78.0,1.7,16.1,193.0,377.22,309.03
2018,1,11,15,45,364.5,70.0,1.25,15.1,154.5,304.69,248.61
2018,1,11,16,0,289.0,62.0,0.8,14.1,116.0,238.87,192.53
