Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,15,30,257.0,223.0,4.5,11.1,361.0,407.18,336.54
2018,3,24,15,45,337.5,190.0,4.3,10.7,354.0,407.57,338.73
2018,3,24,16,0,418.0,157.0,4.1,10.3,347.0,408.02,339.38
2018,3,24,16,15,419.0,137.5,3.85,9.95,309.0,362.81,301.21
2018,3,24,16,30,420.0,118.0,3.6,9.6,271.0,316.73,261.33
2018,3,24,16,45,501.0,91.5,3.35,9.3,246.5,297.08,240.92
2018,3,24,17,0,582.0,65.0,3.1,9.0,222.0,263.33,206.08
2018,3,24,17,15,550.5,56.0,2.7,8.4,178.5,206.92,153.39
2018,3,24,17,30,519.0,47.0,2.3,7.8,135.0,153.99,104.2
2018,3,24,17,45,383.5,37.5,1.95,7.2,90.0,90.72,53.41
2018,3,24,18,0,248.0,28.0,1.6,6.6,45.0,43.99,14.05
2018,3,24,18,15,130.5,15.0,1.55,6.45,23.5,13.9,0.0
2018,3,24,18,30,13.0,2.0,1.5,6.3,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.0,1.45,6.1,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,25,5,45,5.0,1.0,1.05,4.9,1.0,0.0,0.0
2018,3,25,6,0,10.0,2.0,1.0,5.1,2.0,0.0,0.0
2018,3,25,6,15,96.0,17.0,1.1,5.8,24.5,16.6,0.0
2018,3,25,6,30,182.0,32.0,1.2,6.5,47.0,45.21,20.88
2018,3,25,6,45,315.5,44.5,1.25,7.2,92.5,90.74,57.07
2018,3,25,7,0,449.0,57.0,1.3,7.9,138.0,154.88,108.69
2018,3,25,7,15,525.0,64.5,1.45,8.2,189.5,214.4,161.36
2018,3,25,7,30,601.0,72.0,1.6,8.5,241.0,282.91,222.37
2018,3,25,7,45,651.5,77.5,1.75,8.85,294.0,347.91,280.38
2018,3,25,8,0,702.0,83.0,1.9,9.2,347.0,417.88,341.03
2018,3,25,8,15,692.0,94.5,1.95,9.45,385.0,467.69,383.83
2018,3,25,8,30,682.0,106.0,2.0,9.7,423.0,514.91,422.86
2018,3,25,8,45,484.0,154.0,2.05,9.95,390.5,474.66,390.3
2018,3,25,9,0,286.0,202.0,2.1,10.2,358.0,406.64,334.16
2018,3,25,9,15,302.5,203.5,2.2,10.45,380.5,435.1,357.24
2018,3,25,9,30,319.0,205.0,2.3,10.7,403.0,464.11,379.92
2018,3,25,9,45,310.0,234.0,2.35,10.95,435.5,502.18,408.05
2018,3,25,10,0,301.0,263.0,2.4,11.2,468.0,538.65,434.4
2018,3,25,10,15,344.0,276.5,2.5,11.4,521.0,602.74,482.97
2018,3,25,10,30,387.0,290.0,2.6,11.6,574.0,668.36,531.67
2018,3,25,10,45,324.0,317.0,2.65,11.75,560.0,649.91,515.0
2018,3,25,11,0,261.0,344.0,2.7,11.9,546.0,627.02,495.56
2018,3,25,11,15,210.0,358.5,2.75,11.95,523.0,581.7,460.32
2018,3,25,11,30,159.0,373.0,2.8,12.0,500.0,550.19,434.98
2018,3,25,11,45,160.0,346.0,2.9,12.1,475.0,523.78,415.72
2018,3,25,12,0,161.0,319.0,3.0,12.2,450.0,496.7,395.81
2018,3,25,12,15,230.5,344.0,3.05,12.25,531.0,612.3,484.61
2018,3,25,12,30,300.0,369.0,3.1,12.3,612.0,709.17,556.88
2018,3,25,12,45,233.5,377.5,3.15,12.35,565.5,631.64,497.63
2018,3,25,13,0,167.0,386.0,3.2,12.4,519.0,571.85,451.55
2018,3,25,13,15,241.5,349.5,3.25,12.4,537.5,618.78,490.1
2018,3,25,13,30,316.0,313.0,3.3,12.4,556.0,644.91,512.55
2018,3,25,13,45,453.5,268.0,3.3,12.4,605.0,732.47,581.4
2018,3,25,14,0,591.0,223.0,3.3,12.4,654.0,800.48,634.5
2018,3,25,14,15,604.0,210.5,3.3,12.3,635.0,778.46,619.19
2018,3,25,14,30,617.0,198.0,3.3,12.2,616.0,753.14,601.97
2018,3,25,14,45,511.0,197.5,3.25,12.15,531.0,635.99,513.53
2018,3,25,15,0,405.0,197.0,3.2,12.1,446.0,531.28,432.64
2018,3,25,15,15,219.0,188.0,3.2,12.1,321.5,356.24,292.55
2018,3,25,15,30,33.0,179.0,3.2,12.1,197.0,192.52,156.45
2018,3,25,15,45,27.5,157.5,3.1,11.8,171.5,165.95,135.16
2018,3,25,16,0,22.0,136.0,3.0,11.5,146.0,140.12,113.94
2018,3,25,16,15,88.5,139.0,2.75,11.2,172.5,182.12,149.92
2018,3,25,16,30,155.0,142.0,2.5,10.9,199.0,209.22,172.01
2018,3,25,16,45,172.0,122.5,2.25,10.55,177.0,186.36,151.58
2018,3,25,17,0,189.0,103.0,2.0,10.2,155.0,165.59,132.08
2018,3,25,17,15,148.0,83.0,1.85,9.5,118.5,121.93,94.36
2018,3,25,17,30,107.0,63.0,1.7,8.8,82.0,81.16,59.5
2018,3,25,17,45,76.5,44.0,1.55,8.15,55.0,51.52,34.25
2018,3,25,18,0,46.0,25.0,1.4,7.5,28.0,25.73,9.44
2018,3,25,18,15,31.0,14.0,1.4,7.3,15.0,12.76,0.0
2018,3,25,18,30,16.0,3.0,1.4,7.1,2.0,0.0,0.0
2018,3,25,18,45,8.0,1.5,1.4,6.9,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,26,5,45,24.5,3.0,1.5,3.65,2.5,0.0,0.0
2018,3,26,6,0,49.0,6.0,1.5,3.9,5.0,0.0,0.0
2018,3,26,6,15,211.0,17.5,1.8,4.75,33.0,18.69,0.0
2018,3,26,6,30,373.0,29.0,2.1,5.6,61.0,58.89,26.07
2018,3,26,6,45,488.0,36.5,2.4,6.45,108.5,109.61,65.73
2018,3,26,7,0,603.0,44.0,2.7,7.3,156.0,175.13,120.38
2018,3,26,7,15,666.5,49.5,2.9,7.95,209.5,238.71,178.43
2018,3,26,7,30,730.0,55.0,3.1,8.6,263.0,309.52,243.09
2018,3,26,7,45,770.5,58.5,3.3,9.25,317.0,375.92,303.6
2018,3,26,8,0,811.0,62.0,3.5,9.9,371.0,445.85,365.21
2018,3,26,8,15,838.0,66.0,3.6,10.4,423.5,512.5,422.23
2018,3,26,8,30,865.0,70.0,3.7,10.9,476.0,577.56,476.03
2018,3,26,8,45,884.0,72.5,3.8,11.45,524.5,638.95,525.03
2018,3,26,9,0,903.0,75.0,3.9,12.0,573.0,699.9,572.09
2018,3,26,9,15,918.0,76.5,3.95,12.45,616.5,756.06,612.14
2018,3,26,9,30,933.0,78.0,4.0,12.9,660.0,810.73,650.08
2018,3,26,9,45,944.0,79.0,4.1,13.3,698.0,859.78,683.68
2018,3,26,10,0,955.0,80.0,4.2,13.7,736.0,906.42,715.16
2018,3,26,10,15,962.0,81.5,4.2,14.0,767.0,947.39,742.02
2018,3,26,10,30,969.0,83.0,4.2,14.3,798.0,985.17,766.42
2018,3,26,10,45,973.0,84.5,4.2,14.6,821.5,1016.73,786.32
2018,3,26,11,0,977.0,86.0,4.2,14.9,845.0,1044.57,803.6
2018,3,26,11,15,981.0,86.5,4.2,15.1,861.0,1067.41,817.77
2018,3,26,11,30,985.0,87.0,4.2,15.3,877.0,1086.26,829.29
2018,3,26,11,45,988.0,85.5,4.15,15.55,884.5,1097.74,835.4
2018,3,26,12,0,991.0,84.0,4.1,15.8,892.0,1105.02,838.84
2018,3,26,12,15,987.5,85.5,4.1,15.9,890.5,1104.84,838.27
2018,3,26,12,30,984.0,87.0,4.1,16.0,889.0,1100.38,835.04
2018,3,26,12,45,978.0,89.0,4.05,16.15,879.0,1089.75,827.31
2018,3,26,13,0,972.0,91.0,4.0,16.3,869.0,1075.02,817.0
2018,3,26,13,15,966.0,91.0,3.95,16.35,851.0,1054.06,802.93
2018,3,26,13,30,960.0,91.0,3.9,16.4,833.0,1029.27,786.39
2018,3,26,13,45,950.0,91.5,3.85,16.4,807.0,997.6,765.35
2018,3,26,14,0,940.0,92.0,3.8,16.4,781.0,962.64,742.05
2018,3,26,14,15,930.0,91.5,3.75,16.35,749.0,923.47,715.89
2018,3,26,14,30,920.0,91.0,3.7,16.3,717.0,881.47,687.59
2018,3,26,14,45,905.0,90.0,3.65,16.25,677.5,832.3,653.93
2018,3,26,15,0,890.0,89.0,3.6,16.2,638.0,781.2,618.54
2018,3,26,15,15,873.0,86.5,3.6,16.2,593.5,725.4,579.32
2018,3,26,15,30,856.0,84.0,3.6,16.2,549.0,672.55,540.24
2018,3,26,15,45,832.0,81.0,3.4,15.85,500.0,609.35,491.32
2018,3,26,16,0,808.0,78.0,3.2,15.5,451.0,546.42,441.24
2018,3,26,16,15,774.0,75.0,2.8,14.95,399.0,479.11,385.97
2018,3,26,16,30,740.0,72.0,2.4,14.4,347.0,413.92,330.73
2018,3,26,16,45,692.5,67.0,2.05,13.8,293.5,344.12,270.52
2018,3,26,17,0,645.0,62.0,1.7,13.2,240.0,278.76,212.56
2018,3,26,17,15,570.0,55.5,1.65,12.35,188.0,209.78,152.26
2018,3,26,17,30,495.0,49.0,1.6,11.5,136.0,149.7,100.1
2018,3,26,17,45,357.0,39.0,1.55,10.65,91.0,87.46,51.5
2018,3,26,18,0,219.0,29.0,1.5,9.8,46.0,41.43,15.98
2018,3,26,18,15,117.5,15.5,1.5,9.6,24.0,14.1,0.0
2018,3,26,18,30,16.0,2.0,1.5,9.4,2.0,0.0,0.0
2018,3,26,18,45,8.0,1.0,1.5,9.15,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,27,5,45,23.0,3.5,1.35,6.25,3.0,0.0,0.0
2018,3,27,6,0,46.0,7.0,1.3,6.6,6.0,0.0,0.0
2018,3,27,6,15,195.0,19.0,1.4,7.65,34.0,20.1,0.0
2018,3,27,6,30,344.0,31.0,1.5,8.7,62.0,59.07,27.88
2018,3,27,6,45,453.5,39.0,1.65,9.75,108.5,107.66,64.98
2018,3,27,7,0,563.0,47.0,1.8,10.8,155.0,170.28,116.42
2018,3,27,7,15,627.0,52.5,1.9,11.4,207.0,231.58,171.25
2018,3,27,7,30,691.0,58.0,2.0,12.0,259.0,300.41,232.7
2018,3,27,7,45,731.5,63.0,2.15,12.55,312.5,366.07,291.11
2018,3,27,8,0,772.0,68.0,2.3,13.1,366.0,435.36,350.7
2018,3,27,8,15,791.5,73.5,2.4,13.65,415.0,497.56,402.7
2018,3,27,8,30,811.0,79.0,2.5,14.2,464.0,560.22,453.1
2018,3,27,8,45,840.5,80.0,2.6,14.7,514.5,624.32,503.06
2018,3,27,9,0,870.0,81.0,2.7,15.2,565.0,685.02,549.03
2018,3,27,9,15,883.5,84.0,2.75,15.6,608.0,740.15,587.72
2018,3,27,9,30,897.0,87.0,2.8,16.0,651.0,793.75,624.08
2018,3,27,9,45,905.5,90.0,2.9,16.4,687.5,841.46,655.99
2018,3,27,10,0,914.0,93.0,3.0,16.8,724.0,886.67,685.81
2018,3,27,10,15,922.5,94.0,3.0,17.15,755.0,926.95,711.31
2018,3,27,10,30,931.0,95.0,3.0,17.5,786.0,964.26,734.55
2018,3,27,10,45,936.0,96.0,3.05,17.85,809.0,995.1,753.65
2018,3,27,11,0,941.0,97.0,3.1,18.2,832.0,1022.41,770.37
2018,3,27,11,15,912.0,114.0,3.1,18.45,837.5,1030.16,773.9
2018,3,27,11,30,883.0,131.0,3.1,18.7,843.0,1032.69,774.27
2018,3,27,11,45,773.5,187.5,3.1,18.95,815.5,1011.62,759.08
2018,3,27,12,0,664.0,244.0,3.1,19.2,788.0,965.23,727.07
2018,3,27,12,15,660.0,246.5,3.1,19.35,787.0,964.89,726.66
2018,3,27,12,30,656.0,249.0,3.1,19.5,786.0,961.32,723.77
2018,3,27,12,45,674.0,237.0,3.1,19.6,783.5,962.07,724.6
2018,3,27,13,0,692.0,225.0,3.1,19.7,781.0,959.14,722.71
2018,3,27,13,15,731.5,199.5,3.1,19.8,777.0,959.21,723.02
2018,3,27,13,30,771.0,174.0,3.1,19.9,773.0,953.95,719.84
2018,3,27,13,45,792.5,157.5,3.05,19.95,756.5,930.5,704.22
2018,3,27,14,0,814.0,141.0,3.0,20.0,740.0,909.66,690.6
2018,3,27,14,15,834.5,124.5,2.9,20.0,716.5,883.12,672.87
2018,3,27,14,30,855.0,108.0,2.8,20.0,693.0,851.72,651.84
2018,3,27,14,45,880.0,93.0,2.7,20.0,666.5,814.69,626.86
2018,3,27,15,0,905.0,78.0,2.6,20.0,640.0,779.48,603.09
2018,3,27,15,15,889.5,76.0,2.6,20.0,596.0,724.63,565.66
2018,3,27,15,30,874.0,74.0,2.6,20.0,552.0,668.49,525.84
2018,3,27,15,45,853.0,71.5,2.25,19.7,503.5,607.46,478.8
2018,3,27,16,0,832.0,69.0,1.9,19.4,455.0,548.93,432.33
2018,3,27,16,15,799.5,66.0,1.7,18.8,402.5,481.19,378.64
2018,3,27,16,30,767.0,63.0,1.5,18.2,350.0,415.4,324.64
2018,3,27,16,45,714.5,59.5,1.25,17.6,295.5,343.75,264.36
2018,3,27,17,0,662.0,56.0,1.0,17.0,241.0,277.25,206.78
2018,3,27,17,15,559.5,53.0,1.05,16.15,186.5,203.69,144.99
2018,3,27,17,30,457.0,50.0,1.1,15.3,132.0,142.56,94.23
2018,3,27,17,45,348.5,39.0,1.1,14.4,89.5,85.76,49.84
2018,3,27,18,0,240.0,28.0,1.1,13.5,47.0,42.59,16.96
2018,3,27,18,15,130.5,15.5,1.15,13.2,24.5,14.1,0.0
2018,3,27,18,30,21.0,3.0,1.2,12.9,2.0,0.0,0.0
2018,3,27,18,45,10.5,1.5,1.2,12.55,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,28,5,45,24.0,3.0,1.0,9.5,3.0,0.0,0.0
2018,3,28,6,0,48.0,6.0,1.0,9.6,6.0,5.46,0.0
2018,3,28,6,15,194.5,18.5,1.15,10.25,35.0,19.35,0.0
2018,3,28,6,30,341.0,31.0,1.3,10.9,64.0,59.25,28.6
2018,3,28,6,45,445.5,39.5,1.4,11.6,110.0,107.55,64.96
2018,3,28,7,0,550.0,48.0,1.5,12.3,156.0,169.24,115.57
2018,3,28,7,15,614.5,54.0,1.55,12.9,208.5,230.44,169.73
2018,3,28,7,30,679.0,60.0,1.6,13.5,261.0,299.27,230.41
2018,3,28,7,45,721.0,64.5,1.65,14.05,314.0,364.31,287.4
2018,3,28,8,0,763.0,69.0,1.7,14.6,367.0,433.15,345.59
2018,3,28,8,15,792.5,72.0,1.75,15.2,418.0,497.3,398.07
2018,3,28,8,30,822.0,75.0,1.8,15.8,469.0,562.97,449.7
2018,3,28,8,45,843.5,78.0,1.85,16.35,517.5,624.75,496.61
2018,3,28,9,0,865.0,81.0,1.9,16.9,566.0,682.4,538.98
2018,3,28,9,15,884.0,81.5,1.95,17.35,610.0,738.47,577.42
2018,3,28,9,30,903.0,82.0,2.0,17.8,654.0,793.49,613.85
2018,3,28,9,45,919.0,81.5,2.0,18.25,692.5,843.56,645.75
2018,3,28,10,0,935.0,81.0,2.0,18.7,731.0,891.67,675.76
2018,3,28,10,15,942.5,82.5,2.05,19.1,762.0,932.24,700.92
2018,3,28,10,30,950.0,84.0,2.1,19.5,793.0,969.71,723.86
2018,3,28,10,45,955.5,85.0,2.15,19.9,816.5,1001.44,742.88
2018,3,28,11,0,961.0,86.0,2.2,20.3,840.0,1029.58,759.56
2018,3,28,11,15,964.5,86.5,2.25,20.55,856.0,1051.45,772.64
2018,3,28,11,30,968.0,87.0,2.3,20.8,872.0,1069.39,783.32
2018,3,28,11,45,970.0,87.5,2.35,21.05,880.0,1081.78,790.57
2018,3,28,12,0,972.0,88.0,2.4,21.3,888.0,1090.02,795.35
2018,3,28,12,15,972.0,88.0,2.45,21.45,887.5,1091.49,796.29
2018,3,28,12,30,972.0,88.0,2.5,21.6,887.0,1088.74,794.75
2018,3,28,12,45,969.5,88.0,2.55,21.8,878.0,1079.29,788.94
2018,3,28,13,0,967.0,88.0,2.6,22.0,869.0,1065.72,780.65
2018,3,28,13,15,963.0,87.0,2.6,22.05,851.5,1045.53,768.12
2018,3,28,13,30,959.0,86.0,2.6,22.1,834.0,1021.45,753.19
2018,3,28,13,45,953.0,85.0,2.6,22.2,809.5,991.75,734.48
2018,3,28,14,0,947.0,84.0,2.6,22.3,785.0,958.54,713.46
2018,3,28,14,15,938.5,83.0,2.55,22.3,753.0,919.81,688.53
2018,3,28,14,30,930.0,82.0,2.5,22.3,721.0,878.13,661.5
2018,3,28,14,45,918.5,80.5,2.45,22.25,683.0,830.77,630.49
2018,3,28,15,0,907.0,79.0,2.4,22.2,645.0,781.16,597.62
2018,3,28,15,15,891.5,77.0,2.4,22.2,601.0,726.19,560.73
2018,3,28,15,30,876.0,75.0,2.4,22.2,557.0,669.93,521.26
2018,3,28,15,45,855.0,72.0,2.15,21.85,508.0,608.23,474.78
2018,3,28,16,0,834.0,69.0,1.9,21.5,459.0,548.98,428.75
2018,3,28,16,15,805.0,66.0,1.7,20.9,407.5,482.9,376.73
2018,3,28,16,30,776.0,63.0,1.5,20.3,356.0,418.36,324.07
2018,3,28,16,45,734.5,58.5,1.3,19.65,303.0,349.36,266.35
2018,3,28,17,0,693.0,54.0,1.1,19.0,250.0,284.19,210.04
2018,3,28,17,15,629.5,48.5,1.1,18.1,198.0,216.56,151.96
2018,3,28,17,30,566.0,43.0,1.1,17.2,146.0,155.86,99.93
2018,3,28,17,45,423.5,35.0,1.15,16.25,98.0,90.83,50.51
2018,3,28,18,0,281.0,27.0,1.2,15.3,50.0,43.87,17.45
2018,3,28,18,15,149.5,14.5,1.2,14.95,26.0,13.19,0.0
2018,3,28,18,30,18.0,2.0,1.2,14.6,2.0,0.0,0.0
2018,3,28,18,45,9.0,1.0,1.2,14.25,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,5,45,21.5,3.5,1.0,11.4,3.5,0.0,0.0
2018,3,29,6,0,43.0,7.0,1.0,11.5,7.0,6.37,0.0
2018,3,29,6,15,123.5,21.5,1.1,12.2,31.5,20.11,0.0
2018,3,29,6,30,204.0,36.0,1.2,12.9,56.0,51.77,27.97
2018,3,29,6,45,268.0,49.5,1.3,13.6,93.0,89.7,57.62
2018,3,29,7,0,332.0,63.0,1.4,14.3,130.0,135.91,95.84
2018,3,29,7,15,446.0,70.5,1.45,14.85,188.0,200.9,149.59
2018,3,29,7,30,560.0,78.0,1.5,15.4,246.0,277.75,213.96
2018,3,29,7,45,601.5,84.5,1.55,15.95,295.5,337.84,265.71
2018,3,29,8,0,643.0,91.0,1.6,16.5,345.0,401.91,319.16
2018,3,29,8,15,677.0,97.5,1.65,17.05,396.5,465.68,370.64
2018,3,29,8,30,711.0,104.0,1.7,17.6,448.0,531.8,422.09
2018,3,29,8,45,647.5,134.0,1.7,18.15,471.0,563.15,444.67
2018,3,29,9,0,584.0,164.0,1.7,18.7,494.0,585.51,459.57
2018,3,29,9,15,736.0,127.5,1.75,19.25,575.5,688.52,535.95
2018,3,29,9,30,888.0,91.0,1.8,19.8,657.0,792.42,607.07
2018,3,29,9,45,914.0,87.0,1.8,20.35,699.0,846.16,640.29
2018,3,29,10,0,940.0,83.0,1.8,20.9,741.0,898.65,672.47
2018,3,29,10,15,947.5,84.5,1.85,21.35,772.0,939.31,697.1
2018,3,29,10,30,955.0,86.0,1.9,21.8,803.0,976.85,719.57
2018,3,29,10,45,960.5,87.5,1.95,22.25,827.0,1009.19,738.54
2018,3,29,11,0,966.0,89.0,2.0,22.7,851.0,1037.91,755.16
2018,3,29,11,15,969.0,89.5,2.05,23.0,866.5,1059.3,767.58
2018,3,29,11,30,972.0,90.0,2.1,23.3,882.0,1076.71,777.62
2018,3,29,11,45,973.0,90.5,2.15,23.6,889.5,1088.04,783.97
2018,3,29,12,0,974.0,91.0,2.2,23.9,897.0,1095.2,787.88
2018,3,29,12,15,957.5,100.0,2.25,24.0,891.5,1089.83,784.72
2018,3,29,12,30,941.0,109.0,2.3,24.1,886.0,1080.21,779.13
2018,3,29,12,45,928.0,114.0,2.3,24.25,873.5,1065.76,769.88
2018,3,29,13,0,915.0,119.0,2.3,24.4,861.0,1047.52,758.39
2018,3,29,13,15,903.5,120.5,2.3,24.45,841.0,1023.42,743.56
2018,3,29,13,30,892.0,122.0,2.3,24.5,821.0,995.92,726.62
2018,3,29,13,45,842.0,137.5,2.3,24.5,781.5,954.03,700.44
2018,3,29,14,0,792.0,153.0,2.3,24.5,742.0,900.58,666.5
2018,3,29,14,15,744.0,162.5,2.3,24.4,697.5,847.56,632.74
2018,3,29,14,30,696.0,172.0,2.3,24.3,653.0,789.2,594.78
2018,3,29,14,45,752.0,139.5,2.3,24.25,633.5,770.22,583.5
2018,3,29,15,0,808.0,107.0,2.3,24.2,614.0,741.35,564.98
2018,3,29,15,15,801.5,99.5,2.3,24.2,573.0,690.48,530.58
2018,3,29,15,30,795.0,92.0,2.3,24.2,532.0,637.77,492.76
2018,3,29,15,45,821.5,81.0,2.15,23.65,500.5,599.77,465.0
2018,3,29,16,0,848.0,70.0,2.0,23.1,469.0,554.29,430.37
2018,3,29,16,15,820.5,67.0,1.8,22.4,417.5,490.66,380.46
2018,3,29,16,30,793.0,64.0,1.6,21.7,366.0,425.87,327.99
2018,3,29,16,45,750.5,60.0,1.4,21.05,312.0,356.02,269.87
2018,3,29,17,0,708.0,56.0,1.2,20.4,258.0,290.06,213.2
2018,3,29,17,15,641.5,50.5,1.2,19.4,205.0,220.75,154.18
2018,3,29,17,30,575.0,45.0,1.2,18.4,152.0,158.71,101.45
2018,3,29,17,45,461.0,37.5,1.2,17.35,105.5,97.26,54.01
2018,3,29,18,0,347.0,30.0,1.2,16.3,59.0,50.32,20.87
2018,3,29,18,15,195.5,18.0,1.2,15.95,32.0,16.37,0.0
2018,3,29,18,30,44.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,3,29,18,45,22.0,3.0,1.2,15.2,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,30,5,45,10.5,3.5,1.15,10.9,3.5,0.0,0.0
2018,3,30,6,0,21.0,7.0,1.1,11.1,7.0,6.37,0.0
2018,3,30,6,15,80.0,22.0,1.15,11.9,29.5,20.1,0.0
2018,3,30,6,30,139.0,37.0,1.2,12.7,52.0,46.32,26.45
2018,3,30,6,45,199.5,53.5,1.3,13.55,88.0,81.4,53.88
2018,3,30,7,0,260.0,70.0,1.4,14.4,124.0,127.49,91.77
2018,3,30,7,15,318.0,84.5,1.35,14.85,169.0,176.67,133.56
2018,3,30,7,30,376.0,99.0,1.3,15.3,214.0,232.99,181.45
2018,3,30,7,45,379.0,119.0,1.3,15.8,253.0,279.39,221.46
2018,3,30,8,0,382.0,139.0,1.3,16.3,292.0,325.7,259.96
2018,3,30,8,15,390.5,158.5,1.25,16.95,332.5,374.16,298.4
2018,3,30,8,30,399.0,178.0,1.2,17.6,373.0,422.87,335.54
2018,3,30,8,45,382.0,202.0,1.1,18.3,403.5,450.71,355.19
2018,3,30,9,0,365.0,226.0,1.0,19.0,434.0,484.75,378.46
2018,3,30,9,15,347.0,250.0,1.05,19.65,459.5,515.54,399.35
2018,3,30,9,30,329.0,274.0,1.1,20.3,485.0,543.77,417.86
2018,3,30,9,45,358.5,283.0,1.1,20.95,525.0,592.41,451.27
2018,3,30,10,0,388.0,292.0,1.1,21.6,565.0,642.12,484.46
2018,3,30,10,15,415.0,296.0,1.1,22.0,599.5,698.18,521.52
2018,3,30,10,30,442.0,300.0,1.1,22.4,634.0,742.03,549.74
2018,3,30,10,45,409.0,323.0,1.15,22.75,639.0,748.16,551.59
2018,3,30,11,0,376.0,346.0,1.2,23.1,644.0,737.53,542.92
2018,3,30,11,15,334.5,367.0,1.2,23.35,636.0,727.21,533.91
2018,3,30,11,30,293.0,388.0,1.2,23.6,628.0,713.99,522.99
2018,3,30,11,45,320.5,384.0,1.2,23.8,648.5,740.95,541.3
2018,3,30,12,0,348.0,380.0,1.2,24.0,669.0,766.67,558.26
2018,3,30,12,15,444.5,340.5,1.2,24.15,709.5,838.08,607.04
2018,3,30,12,30,541.0,301.0,1.2,24.3,750.0,893.19,644.18
2018,3,30,12,45,608.0,269.0,1.2,24.45,768.5,925.69,665.85
2018,3,30,13,0,675.0,237.0,1.2,24.6,787.0,952.39,683.9
2018,3,30,13,15,697.0,220.0,1.2,24.6,778.0,944.65,679.15
2018,3,30,13,30,719.0,203.0,1.2,24.6,769.0,932.76,672.33
2018,3,30,13,45,651.0,222.5,1.25,24.65,723.0,870.47,633.46
2018,3,30,14,0,583.0,242.0,1.3,24.7,677.0,803.86,590.21
2018,3,30,14,15,642.5,206.5,1.3,24.65,667.5,803.78,593.12
2018,3,30,14,30,702.0,171.0,1.3,24.6,658.0,792.18,587.34
2018,3,30,14,45,613.5,188.5,1.25,24.55,597.5,709.71,530.52
2018,3,30,15,0,525.0,206.0,1.2,24.5,537.0,627.14,472.85
2018,3,30,15,15,497.5,195.5,1.2,24.5,491.5,570.44,433.67
2018,3,30,15,30,470.0,185.0,1.2,24.5,446.0,514.84,394.06
2018,3,30,15,45,574.0,144.0,1.2,24.25,435.0,514.71,395.6
2018,3,30,16,0,678.0,103.0,1.2,24.0,424.0,497.19,382.8
2018,3,30,16,15,526.0,118.0,1.1,23.3,350.5,391.47,302.47
2018,3,30,16,30,374.0,133.0,1.0,22.6,277.0,306.49,236.86
2018,3,30,16,45,370.5,112.0,0.95,21.85,237.0,259.38,198.76
2018,3,30,17,0,367.0,91.0,0.9,21.1,197.0,212.31,159.04
2018,3,30,17,15,365.0,73.5,0.95,20.2,161.0,169.21,121.43
2018,3,30,17,30,363.0,56.0,1.0,19.3,125.0,126.22,83.47
2018,3,30,17,45,286.0,43.5,1.05,18.35,87.0,78.85,46.5
2018,3,30,18,0,209.0,31.0,1.1,17.4,49.0,41.44,18.92
2018,3,30,18,15,117.5,17.5,1.1,16.95,26.5,15.92,0.0
2018,3,30,18,30,26.0,4.0,1.1,16.5,4.0,0.0,0.0
2018,3,30,18,45,13.0,2.0,1.1,16.05,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,31,5,45,7.0,3.5,1.15,11.15,3.5,0.0,0.0
2018,3,31,6,0,14.0,7.0,1.1,11.4,7.0,6.37,0.0
2018,3,31,6,15,46.0,23.0,1.25,12.1,27.5,20.62,0.61
2018,3,31,6,30,78.0,39.0,1.4,12.8,48.0,42.21,25.71
2018,3,31,6,45,107.0,57.0,1.6,13.5,76.0,69.22,47.92
2018,3,31,7,0,136.0,75.0,1.8,14.2,104.0,102.65,76.08
2018,3,31,7,15,168.5,95.5,1.8,14.65,141.0,141.69,109.35
2018,3,31,7,30,201.0,116.0,1.8,15.1,178.0,184.92,146.11
2018,3,31,7,45,263.5,133.0,1.8,15.55,230.0,240.77,192.46
2018,3,31,8,0,326.0,150.0,1.8,16.0,282.0,303.92,244.14
2018,3,31,8,15,272.5,178.5,1.85,16.6,298.5,325.07,261.22
2018,3,31,8,30,219.0,207.0,1.9,17.2,315.0,331.74,265.91
2018,3,31,8,45,214.0,232.0,1.9,17.75,346.0,366.51,292.28
2018,3,31,9,0,209.0,257.0,1.9,18.3,377.0,400.44,317.15
2018,3,31,9,15,207.0,278.0,1.95,18.8,404.5,431.53,339.58
2018,3,31,9,30,205.0,299.0,2.0,19.3,432.0,461.98,361.1
2018,3,31,9,45,206.5,317.5,2.05,19.75,457.5,491.95,382.11
2018,3,31,10,0,208.0,336.0,2.1,20.2,483.0,521.44,402.47
2018,3,31,10,15,231.0,348.0,2.15,20.55,518.0,562.54,431.81
2018,3,31,10,30,254.0,360.0,2.2,20.9,553.0,619.06,471.48
2018,3,31,10,45,315.0,352.0,2.25,21.25,598.5,676.24,512.41
2018,3,31,11,0,376.0,344.0,2.3,21.6,644.0,734.87,553.7
2018,3,31,11,15,453.5,324.0,2.4,21.7,692.5,812.85,608.75
2018,3,31,11,30,531.0,304.0,2.5,21.8,741.0,877.18,653.86
2018,3,31,11,45,556.5,297.5,2.55,21.95,759.0,902.12,670.45
2018,3,31,12,0,582.0,291.0,2.6,22.1,777.0,924.66,685.79
2018,3,31,12,15,614.0,276.5,2.7,22.1,788.5,945.71,701.26
2018,3,31,12,30,646.0,262.0,2.8,22.1,800.0,961.73,713.51
2018,3,31,12,45,629.5,265.5,2.85,22.05,785.5,943.16,701.37
2018,3,31,13,0,613.0,269.0,2.9,22.0,771.0,921.78,687.64
2018,3,31,13,15,660.5,239.5,2.9,21.9,770.5,928.0,694.16
2018,3,31,13,30,708.0,210.0,2.9,21.8,770.0,928.65,695.72
2018,3,31,13,45,727.0,192.5,2.95,21.65,752.0,909.49,684.29
2018,3,31,14,0,746.0,175.0,3.0,21.5,734.0,886.12,670.16
2018,3,31,14,15,709.0,179.5,2.95,21.2,693.0,833.09,635.18
2018,3,31,14,30,672.0,184.0,2.9,20.9,652.0,779.53,599.14
2018,3,31,14,45,611.0,191.5,2.9,20.6,599.5,709.72,549.94
2018,3,31,15,0,550.0,199.0,2.9,20.3,547.0,637.81,498.28
2018,3,31,15,15,626.0,160.5,2.9,20.3,531.0,630.12,494.7
2018,3,31,15,30,702.0,122.0,2.9,20.3,515.0,607.72,479.28
2018,3,31,15,45,639.5,125.0,2.8,19.45,459.0,534.46,424.18
2018,3,31,16,0,577.0,128.0,2.7,18.6,403.0,465.67,371.25
2018,3,31,16,15,553.0,117.0,2.6,17.9,357.0,407.45,325.09
2018,3,31,16,30,529.0,106.0,2.5,17.2,311.0,350.87,278.64
2018,3,31,16,45,424.5,103.0,2.4,16.55,252.0,270.2,212.38
2018,3,31,17,0,320.0,100.0,2.3,15.9,193.0,205.43,158.72
2018,3,31,17,15,267.0,83.5,2.1,15.0,150.5,149.73,111.57
2018,3,31,17,30,214.0,67.0,1.9,14.1,108.0,105.3,74.22
2018,3,31,17,45,163.0,50.0,1.75,13.2,75.5,67.52,43.6
2018,3,31,18,0,112.0,33.0,1.6,12.3,43.0,36.5,19.01
2018,3,31,18,15,65.0,18.5,1.6,11.95,23.5,16.83,0.0
2018,3,31,18,30,18.0,4.0,1.6,11.6,4.0,0.0,0.0
2018,3,31,18,45,9.0,2.0,1.6,11.2,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,1,5,45,31.0,5.5,1.35,8.8,6.0,0.0,0.0
2018,4,1,6,0,62.0,11.0,1.4,9.2,12.0,10.01,0.0
2018,4,1,6,15,193.5,26.0,1.6,9.85,45.0,26.2,5.06
2018,4,1,6,30,325.0,41.0,1.8,10.5,78.0,68.86,38.43
2018,4,1,6,45,421.0,50.5,2.0,11.15,125.0,116.5,74.34
2018,4,1,7,0,517.0,60.0,2.2,11.8,172.0,176.46,124.1
2018,4,1,7,15,579.5,67.0,2.2,12.3,224.5,236.51,177.29
2018,4,1,7,30,642.0,74.0,2.2,12.8,277.0,303.77,236.57
2018,4,1,7,45,683.5,80.0,2.15,13.35,330.0,368.29,292.82
2018,4,1,8,0,725.0,86.0,2.1,13.9,383.0,436.64,350.28
2018,4,1,8,15,755.0,90.5,2.1,14.5,434.5,500.23,402.09
2018,4,1,8,30,785.0,95.0,2.1,15.1,486.0,565.84,453.48
2018,4,1,8,45,807.0,98.5,2.1,15.7,534.0,626.6,499.32
2018,4,1,9,0,829.0,102.0,2.1,16.3,582.0,687.37,543.55
2018,4,1,9,15,849.0,103.0,2.1,16.8,626.0,743.67,582.63
2018,4,1,9,30,869.0,104.0,2.1,17.3,670.0,799.03,618.9
2018,4,1,9,45,886.0,103.5,2.15,17.8,708.5,842.58,646.68
2018,4,1,10,0,903.0,103.0,2.2,18.3,747.0,890.16,676.94
2018,4,1,10,15,911.5,105.0,2.3,18.65,778.0,930.76,702.93
2018,4,1,10,30,920.0,107.0,2.4,19.0,809.0,968.42,726.82
2018,4,1,10,45,926.0,107.5,2.5,19.35,832.0,998.96,745.89
2018,4,1,11,0,932.0,108.0,2.6,19.7,855.0,1026.03,762.71
2018,4,1,11,15,935.5,109.0,2.7,19.85,870.5,1047.57,776.55
2018,4,1,11,30,939.0,110.0,2.8,20.0,886.0,1065.28,788.01
2018,4,1,11,45,940.5,110.0,2.9,20.2,893.0,1075.98,794.88
2018,4,1,12,0,942.0,110.0,3.0,20.4,900.0,1082.65,799.32
2018,4,1,12,15,942.0,110.5,3.1,20.4,899.5,1084.28,801.25
2018,4,1,12,30,942.0,111.0,3.2,20.4,899.0,1081.84,800.68
2018,4,1,12,45,940.0,110.0,3.3,20.45,889.5,1071.7,795.06
2018,4,1,13,0,938.0,109.0,3.4,20.5,880.0,1057.57,786.94
2018,4,1,13,15,934.0,108.5,3.45,20.35,863.0,1038.11,775.56
2018,4,1,13,30,930.0,108.0,3.5,20.2,846.0,1014.89,761.72
2018,4,1,13,45,923.5,107.0,3.6,20.05,821.0,985.16,743.84
2018,4,1,14,0,917.0,106.0,3.7,19.9,796.0,952.08,723.56
2018,4,1,14,15,908.0,104.0,3.75,19.7,763.5,912.56,698.46
2018,4,1,14,30,899.0,102.0,3.8,19.5,731.0,870.24,671.16
2018,4,1,14,45,886.5,100.0,3.8,19.25,692.5,822.55,639.57
2018,4,1,15,0,874.0,98.0,3.8,19.0,654.0,772.82,606.1
2018,4,1,15,15,857.0,95.5,3.8,19.0,609.5,722.25,570.97
2018,4,1,15,30,840.0,93.0,3.8,19.0,565.0,665.28,528.44
2018,4,1,15,45,817.0,89.5,3.85,18.15,516.0,602.87,482.17
2018,4,1,16,0,794.0,86.0,3.9,17.3,467.0,540.71,434.29
2018,4,1,16,15,718.5,86.5,3.85,16.65,402.5,457.54,367.62
2018,4,1,16,30,643.0,87.0,3.8,16.0,338.0,380.88,304.38
2018,4,1,16,45,606.0,80.0,3.7,15.4,289.0,318.68,250.79
2018,4,1,17,0,569.0,73.0,3.6,14.8,240.0,260.04,198.77
2018,4,1,17,15,527.0,64.5,3.35,14.05,195.0,202.54,147.27
2018,4,1,17,30,485.0,56.0,3.1,13.3,150.0,149.87,100.45
2018,4,1,17,45,377.0,46.0,2.85,12.6,105.5,92.82,55.52
2018,4,1,18,0,269.0,36.0,2.6,11.9,61.0,48.44,24.02
2018,4,1,18,15,149.0,21.0,2.55,11.55,33.5,16.71,0.0
2018,4,1,18,30,29.0,6.0,2.5,11.2,6.0,5.46,0.0
2018,4,1,18,45,14.5,3.0,2.4,10.9,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,2,5,45,19.0,5.0,2.7,9.7,5.5,0.0,0.0
2018,4,2,6,0,38.0,10.0,2.9,10.0,11.0,9.1,0.0
2018,4,2,6,15,42.0,21.0,3.05,10.45,24.5,19.32,5.05
2018,4,2,6,30,46.0,32.0,3.2,10.9,38.0,33.31,20.19
2018,4,2,6,45,160.5,53.5,3.4,11.3,87.0,75.83,51.79
2018,4,2,7,0,275.0,75.0,3.6,11.7,136.0,136.06,99.99
2018,4,2,7,15,250.5,92.5,3.6,12.05,159.0,161.95,125.47
2018,4,2,7,30,226.0,110.0,3.6,12.4,182.0,187.65,149.97
2018,4,2,7,45,174.5,135.0,3.65,12.8,196.5,201.49,163.65
2018,4,2,8,0,123.0,160.0,3.7,13.2,211.0,213.25,174.17
2018,4,2,8,15,207.5,181.5,3.65,13.7,280.5,286.82,234.84
2018,4,2,8,30,292.0,203.0,3.6,14.2,350.0,377.72,308.28
2018,4,2,8,45,315.0,221.5,3.6,14.65,393.5,428.23,347.84
2018,4,2,9,0,338.0,240.0,3.6,15.1,437.0,480.41,387.98
2018,4,2,9,15,409.0,238.0,3.55,15.55,494.0,558.72,448.05
2018,4,2,9,30,480.0,236.0,3.5,16.0,551.0,632.66,503.45
2018,4,2,9,45,690.0,166.5,3.45,16.4,646.5,760.22,600.44
2018,4,2,10,0,900.0,97.0,3.4,16.8,742.0,881.4,684.17
2018,4,2,10,15,908.0,98.0,3.4,17.1,772.0,920.28,708.5
2018,4,2,10,30,916.0,99.0,3.4,17.4,802.0,956.2,731.21
2018,4,2,10,45,921.5,100.5,3.35,17.65,825.0,987.14,750.14
2018,4,2,11,0,927.0,102.0,3.3,17.9,848.0,1014.62,766.63
2018,4,2,11,15,930.0,103.0,3.3,18.15,863.5,1035.48,779.06
2018,4,2,11,30,933.0,104.0,3.3,18.4,879.0,1052.53,789.04
2018,4,2,11,45,934.5,104.5,3.25,18.6,886.0,1063.62,794.88
2018,4,2,12,0,936.0,105.0,3.2,18.8,893.0,1070.72,798.23
2018,4,2,12,15,935.5,105.0,3.2,18.95,892.0,1071.21,797.99
2018,4,2,12,30,935.0,105.0,3.2,19.1,891.0,1067.67,795.3
2018,4,2,12,45,932.5,105.0,3.2,19.25,882.0,1058.09,788.8
2018,4,2,13,0,930.0,105.0,3.2,19.4,873.0,1044.57,779.88
2018,4,2,13,15,924.5,105.0,3.2,19.45,855.5,1024.25,766.88
2018,4,2,13,30,919.0,105.0,3.2,19.5,838.0,1000.27,751.55
2018,4,2,13,45,911.0,105.0,3.15,19.5,813.0,970.45,732.08
2018,4,2,14,0,903.0,105.0,3.1,19.5,788.0,937.39,710.44
2018,4,2,14,15,892.5,104.0,3.1,19.45,755.5,898.05,684.93
2018,4,2,14,30,882.0,103.0,3.1,19.4,723.0,856.07,657.4
2018,4,2,14,45,868.0,101.5,3.05,19.3,684.5,808.36,625.39
2018,4,2,15,0,854.0,100.0,3.0,19.2,646.0,764.15,595.57
2018,4,2,15,15,837.0,97.0,3.0,19.2,602.0,708.59,557.09
2018,4,2,15,30,820.0,94.0,3.0,19.2,558.0,652.04,515.18
2018,4,2,15,45,799.0,90.5,2.9,18.75,510.5,591.88,469.8
2018,4,2,16,0,778.0,87.0,2.8,18.3,463.0,531.8,423.04
2018,4,2,16,15,727.0,86.0,2.75,17.75,406.5,460.12,365.97
2018,4,2,16,30,676.0,85.0,2.7,17.2,350.0,392.21,310.14
2018,4,2,16,45,644.5,78.0,2.7,16.65,301.5,330.18,257.2
2018,4,2,17,0,613.0,71.0,2.7,16.1,253.0,270.97,204.98
2018,4,2,17,15,544.5,64.0,2.65,15.2,202.0,205.6,148.27
2018,4,2,17,30,476.0,57.0,2.6,14.3,151.0,148.37,99.14
2018,4,2,17,45,362.5,46.5,2.55,13.45,105.5,90.9,54.47
2018,4,2,18,0,249.0,36.0,2.5,12.6,60.0,46.81,23.71
2018,4,2,18,15,139.0,21.0,2.5,12.1,33.0,16.67,0.0
2018,4,2,18,30,29.0,6.0,2.5,11.6,6.0,5.46,0.0
2018,4,2,18,45,14.5,3.0,2.45,11.15,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,3,5,45,38.0,7.0,1.2,7.65,8.0,0.0,0.0
2018,4,3,6,0,76.0,14.0,1.2,8.1,16.0,12.73,0.0
2018,4,3,6,15,212.5,29.5,1.35,8.75,52.5,30.37,11.39
2018,4,3,6,30,349.0,45.0,1.5,9.4,89.0,75.53,43.51
2018,4,3,6,45,447.5,54.0,1.7,10.05,138.0,124.93,80.85
2018,4,3,7,0,546.0,63.0,1.9,10.7,187.0,186.94,132.52
2018,4,3,7,15,609.0,69.5,1.9,11.3,241.0,248.63,187.19
2018,4,3,7,30,672.0,76.0,1.9,11.9,295.0,317.51,247.74
2018,4,3,7,45,715.0,80.5,1.9,12.45,349.0,382.97,304.73
2018,4,3,8,0,758.0,85.0,1.9,13.0,403.0,452.1,362.77
2018,4,3,8,15,786.5,89.0,1.95,13.6,455.0,516.58,415.29
2018,4,3,8,30,815.0,93.0,2.0,14.2,507.0,582.43,466.91
2018,4,3,8,45,836.0,96.0,2.0,14.8,555.0,643.47,512.81
2018,4,3,9,0,857.0,99.0,2.0,15.4,603.0,704.33,556.93
2018,4,3,9,15,870.0,102.0,2.05,15.9,645.5,758.81,594.58
2018,4,3,9,30,883.0,105.0,2.1,16.4,688.0,811.7,629.42
2018,4,3,9,45,893.0,108.0,2.1,16.9,725.0,853.7,655.65
2018,4,3,10,0,903.0,111.0,2.1,17.4,762.0,899.15,683.94
2018,4,3,10,15,910.5,112.5,2.1,17.8,792.0,938.17,707.69
2018,4,3,10,30,918.0,114.0,2.1,18.2,822.0,974.17,729.22
2018,4,3,10,45,923.0,115.0,2.1,18.55,844.5,1004.08,746.71
2018,4,3,11,0,928.0,116.0,2.1,18.9,867.0,1030.49,761.88
2018,4,3,11,15,905.5,130.0,2.05,19.25,873.5,1039.87,765.39
2018,4,3,11,30,883.0,144.0,2.0,19.6,880.0,1056.35,773.74
2018,4,3,11,45,865.0,154.0,1.95,19.9,880.0,1057.71,772.51
2018,4,3,12,0,847.0,164.0,1.9,20.2,880.0,1054.8,768.87
2018,4,3,12,15,888.0,142.5,1.9,20.4,892.5,1062.07,772.92
2018,4,3,12,30,929.0,121.0,1.9,20.6,905.0,1078.11,782.52
2018,4,3,12,45,919.5,124.0,1.95,20.75,893.0,1064.65,774.31
2018,4,3,13,0,910.0,127.0,2.0,20.9,881.0,1047.4,764.11
2018,4,3,13,15,905.0,126.0,2.05,20.85,863.0,1026.75,752.38
2018,4,3,13,30,900.0,125.0,2.1,20.8,845.0,1002.49,738.33
2018,4,3,13,45,891.0,123.5,2.15,20.8,818.5,970.52,719.05
2018,4,3,14,0,882.0,122.0,2.2,20.8,792.0,935.45,697.64
2018,4,3,14,15,864.5,123.0,2.3,20.6,757.0,900.77,677.3
2018,4,3,14,30,847.0,124.0,2.4,20.4,722.0,855.28,649.19
2018,4,3,14,45,811.5,124.0,2.45,20.2,672.0,792.57,608.2
2018,4,3,15,0,776.0,124.0,2.5,20.0,622.0,729.85,566.41
2018,4,3,15,15,770.5,116.5,2.5,20.0,583.0,681.11,532.1
2018,4,3,15,30,765.0,109.0,2.5,20.0,544.0,630.52,495.01
2018,4,3,15,45,753.5,106.0,2.6,19.2,503.5,580.44,458.79
2018,4,3,16,0,742.0,103.0,2.7,18.4,463.0,528.16,419.31
