Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,18,0,350.0,52.0,2.4,17.2,107.0,56.32,32.6
2018,4,23,18,15,240.0,38.0,2.4,16.45,69.5,29.62,19.04
2018,4,23,18,30,130.0,24.0,2.4,15.7,32.0,18.96,0.0
2018,4,23,18,45,65.0,12.0,2.45,15.0,16.0,10.91,0.0
2018,4,23,19,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,5,15,27.0,5.5,1.2,9.45,6.0,0.0,0.0
2018,4,24,5,30,54.0,11.0,1.4,10.0,12.0,10.01,0.0
2018,4,24,5,45,97.0,21.5,1.55,10.55,30.5,16.79,4.61
2018,4,24,6,0,140.0,32.0,1.7,11.1,49.0,24.56,15.65
2018,4,24,6,15,177.5,44.0,1.75,11.65,76.0,45.98,28.1
2018,4,24,6,30,215.0,56.0,1.8,12.2,103.0,74.96,49.14
2018,4,24,6,45,114.5,79.5,1.8,12.7,105.0,91.94,68.3
2018,4,24,7,0,14.0,103.0,1.8,13.2,107.0,93.97,74.34
2018,4,24,7,15,27.5,130.0,1.75,13.7,140.5,124.82,99.79
2018,4,24,7,30,41.0,157.0,1.7,14.2,174.0,156.75,125.8
2018,4,24,7,45,79.5,185.0,1.7,14.75,223.5,202.23,162.37
2018,4,24,8,0,118.0,213.0,1.7,15.3,273.0,257.47,206.36
2018,4,24,8,15,281.0,209.0,1.65,15.8,370.5,355.93,284.41
2018,4,24,8,30,444.0,205.0,1.6,16.3,468.0,473.62,375.22
2018,4,24,8,45,651.0,155.5,1.55,16.85,574.0,588.91,462.32
2018,4,24,9,0,858.0,106.0,1.5,17.4,680.0,714.43,553.79
2018,4,24,9,15,870.5,108.5,1.5,17.9,721.0,761.65,584.18
2018,4,24,9,30,883.0,111.0,1.5,18.4,762.0,811.06,615.4
2018,4,24,9,45,892.5,112.5,1.5,18.85,797.0,855.02,642.44
2018,4,24,10,0,902.0,114.0,1.5,19.3,832.0,896.54,667.46
2018,4,24,10,15,909.0,115.0,1.55,19.65,860.0,932.65,689.56
2018,4,24,10,30,916.0,116.0,1.6,20.0,888.0,965.72,709.57
2018,4,24,10,45,919.5,118.0,1.65,20.35,909.0,993.3,725.98
2018,4,24,11,0,923.0,120.0,1.7,20.7,930.0,1017.36,740.17
2018,4,24,11,15,925.5,120.5,1.75,20.9,943.0,1035.28,750.95
2018,4,24,11,30,928.0,121.0,1.8,21.1,956.0,1049.46,759.49
2018,4,24,11,45,906.0,135.0,1.9,21.3,954.0,1048.94,759.59
2018,4,24,12,0,884.0,149.0,2.0,21.5,952.0,1044.11,757.18
2018,4,24,12,15,908.5,134.0,2.05,21.6,957.5,1053.39,763.52
2018,4,24,12,30,933.0,119.0,2.1,21.7,963.0,1058.43,767.12
2018,4,24,12,45,934.0,116.5,2.15,21.75,953.5,1048.6,761.56
2018,4,24,13,0,935.0,114.0,2.2,21.8,944.0,1034.85,753.74
2018,4,24,13,15,931.0,113.0,2.3,21.75,925.5,1013.97,742.26
2018,4,24,13,30,927.0,112.0,2.4,21.7,907.0,989.47,728.41
2018,4,24,13,45,912.0,115.0,2.5,21.65,878.5,955.53,708.21
2018,4,24,14,0,897.0,118.0,2.6,21.6,850.0,918.84,685.98
2018,4,24,14,15,888.0,116.5,2.65,21.35,817.5,880.2,662.25
2018,4,24,14,30,879.0,115.0,2.7,21.1,785.0,838.95,636.41
2018,4,24,14,45,876.0,110.0,2.75,20.9,749.5,796.42,609.19
2018,4,24,15,0,873.0,105.0,2.8,20.7,714.0,751.21,579.66
2018,4,24,15,15,857.5,102.0,2.8,20.7,669.0,700.58,543.82
2018,4,24,15,30,842.0,99.0,2.8,20.7,624.0,644.57,502.41
2018,4,24,15,45,818.5,97.5,2.8,19.9,575.0,584.66,458.27
2018,4,24,16,0,795.0,96.0,2.8,19.1,526.0,525.1,412.74
2018,4,24,16,15,763.5,93.0,2.8,18.45,473.5,460.98,361.77
2018,4,24,16,30,732.0,90.0,2.8,17.8,421.0,397.98,309.9
2018,4,24,16,45,694.0,86.5,2.8,17.2,369.5,335.14,256.52
2018,4,24,17,0,656.0,83.0,2.8,16.6,318.0,275.76,204.71
2018,4,24,17,15,578.5,75.5,2.65,15.75,258.0,207.32,146.64
2018,4,24,17,30,501.0,68.0,2.5,14.9,198.0,148.08,97.58
2018,4,24,17,45,422.0,58.0,2.4,14.1,150.5,95.96,57.75
2018,4,24,18,0,343.0,48.0,2.3,13.3,103.0,53.89,31.42
2018,4,24,18,15,247.0,36.0,2.2,12.75,68.0,28.02,18.16
2018,4,24,18,30,151.0,24.0,2.1,12.2,33.0,18.94,1.54
2018,4,24,18,45,75.5,12.0,2.05,11.6,16.5,10.91,0.0
2018,4,24,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,5,15,31.0,5.5,1.55,7.5,6.5,0.0,0.0
2018,4,25,5,30,62.0,11.0,1.8,8.0,13.0,10.01,0.0
2018,4,25,5,45,159.0,24.5,2.05,8.45,41.5,19.21,7.38
2018,4,25,6,0,256.0,38.0,2.3,8.9,70.0,29.43,20.15
2018,4,25,6,15,300.0,46.0,2.25,9.35,100.5,54.43,31.75
2018,4,25,6,30,344.0,54.0,2.2,9.8,131.0,89.91,56.69
2018,4,25,6,45,173.0,74.0,2.2,10.25,113.0,98.49,72.04
2018,4,25,7,0,2.0,94.0,2.2,10.7,95.0,83.22,66.3
2018,4,25,7,15,11.5,122.5,2.15,11.25,127.5,111.65,90.03
2018,4,25,7,30,21.0,151.0,2.1,11.8,160.0,141.58,114.67
2018,4,25,7,45,149.0,168.0,2.05,12.3,243.0,220.28,178.53
2018,4,25,8,0,277.0,185.0,2.0,12.8,326.0,313.18,253.55
2018,4,25,8,15,535.5,147.5,1.95,13.45,454.0,445.47,358.77
2018,4,25,8,30,794.0,110.0,1.9,14.1,582.0,592.53,472.07
2018,4,25,8,45,819.0,110.5,1.85,14.7,630.0,651.0,514.48
2018,4,25,9,0,844.0,111.0,1.8,15.3,678.0,709.57,556.1
2018,4,25,9,15,856.0,113.0,1.8,15.85,718.0,759.83,590.07
2018,4,25,9,30,868.0,115.0,1.8,16.4,758.0,802.9,617.31
2018,4,25,9,45,876.5,117.0,1.75,17.0,792.0,845.89,643.47
2018,4,25,10,0,885.0,119.0,1.7,17.6,826.0,886.4,667.41
2018,4,25,10,15,890.5,121.0,1.75,18.05,853.0,921.57,688.96
2018,4,25,10,30,896.0,123.0,1.8,18.5,880.0,953.68,708.39
2018,4,25,10,45,899.5,124.0,1.8,18.95,900.0,979.69,723.1
2018,4,25,11,0,903.0,125.0,1.8,19.4,920.0,1002.25,735.58
2018,4,25,11,15,904.5,127.0,1.9,19.75,933.0,1020.31,746.83
2018,4,25,11,30,906.0,129.0,2.0,20.1,946.0,1034.68,755.81
2018,4,25,11,45,905.5,129.5,2.05,20.4,950.5,1041.81,759.75
2018,4,25,12,0,905.0,130.0,2.1,20.7,955.0,1045.13,761.46
2018,4,25,12,15,905.0,129.5,2.2,20.8,952.5,1044.16,761.77
2018,4,25,12,30,905.0,129.0,2.3,20.9,950.0,1039.38,759.76
2018,4,25,12,45,903.5,127.0,2.35,21.05,939.0,1027.84,752.76
2018,4,25,13,0,902.0,125.0,2.4,21.2,928.0,1012.58,743.49
2018,4,25,13,15,897.0,125.0,2.45,21.15,910.0,992.31,731.6
2018,4,25,13,30,892.0,125.0,2.5,21.1,892.0,968.59,717.47
2018,4,25,13,45,885.5,123.0,2.55,21.05,866.0,938.18,698.87
2018,4,25,14,0,879.0,121.0,2.6,21.0,840.0,904.69,678.09
2018,4,25,14,15,869.0,120.5,2.7,20.8,808.0,866.81,654.91
2018,4,25,14,30,859.0,120.0,2.8,20.6,776.0,826.44,629.66
2018,4,25,14,45,845.5,118.0,2.85,20.35,737.0,785.07,603.11
2018,4,25,15,0,832.0,116.0,2.9,20.1,698.0,735.8,570.51
2018,4,25,15,15,816.5,113.0,2.9,20.1,654.5,682.7,532.04
2018,4,25,15,30,801.0,110.0,2.9,20.1,611.0,628.64,491.81
2018,4,25,15,45,778.5,107.0,3.0,19.25,563.0,569.84,448.64
2018,4,25,16,0,756.0,104.0,3.1,18.4,515.0,511.42,404.03
2018,4,25,16,15,724.5,101.0,3.15,17.75,464.0,448.96,354.14
2018,4,25,16,30,693.0,98.0,3.2,17.1,413.0,388.77,304.31
2018,4,25,16,45,653.0,92.5,3.25,16.45,360.5,325.57,250.68
2018,4,25,17,0,613.0,87.0,3.3,15.8,308.0,266.2,198.99
2018,4,25,17,15,552.5,81.0,3.25,14.95,256.0,205.8,146.94
2018,4,25,17,30,492.0,75.0,3.2,14.1,204.0,152.46,102.03
2018,4,25,17,45,402.5,64.5,3.2,13.25,154.5,97.53,60.18
2018,4,25,18,0,313.0,54.0,3.2,12.4,105.0,55.89,34.06
2018,4,25,18,15,222.5,40.0,3.15,11.9,69.5,31.08,20.94
2018,4,25,18,30,132.0,26.0,3.1,11.4,34.0,20.5,3.97
2018,4,25,18,45,67.5,13.5,3.05,10.85,17.5,12.28,0.0
2018,4,25,19,0,3.0,1.0,3.0,10.3,1.0,0.0,0.0
2018,4,25,19,15,1.5,0.5,2.95,10.15,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,26,5,15,0.0,1.5,1.95,7.4,1.5,0.0,0.0
2018,4,26,5,30,0.0,3.0,2.2,7.8,3.0,2.73,0.0
2018,4,26,5,45,0.0,8.0,2.45,8.2,8.0,7.02,0.0
2018,4,26,6,0,0.0,13.0,2.7,8.6,13.0,11.42,4.42
2018,4,26,6,15,1.0,24.0,2.75,9.05,24.0,21.17,12.62
2018,4,26,6,30,2.0,35.0,2.8,9.5,35.0,31.08,21.34
2018,4,26,6,45,10.0,73.5,2.8,9.95,76.5,66.41,51.7
2018,4,26,7,0,18.0,112.0,2.8,10.4,118.0,102.72,82.56
2018,4,26,7,15,19.0,131.5,2.8,10.8,138.5,121.82,98.63
2018,4,26,7,30,20.0,151.0,2.8,11.2,159.0,141.15,114.64
2018,4,26,7,45,53.0,182.0,2.8,11.65,208.0,187.85,152.93
2018,4,26,8,0,86.0,213.0,2.8,12.1,257.0,236.56,192.49
2018,4,26,8,15,133.5,239.5,2.8,12.55,315.5,298.59,242.41
2018,4,26,8,30,181.0,266.0,2.8,13.0,374.0,360.87,291.74
2018,4,26,8,45,227.5,282.5,2.8,13.45,429.0,417.65,336.01
2018,4,26,9,0,274.0,299.0,2.8,13.9,484.0,486.85,388.95
2018,4,26,9,15,399.5,273.5,2.85,14.35,561.0,578.39,459.64
2018,4,26,9,30,525.0,248.0,2.9,14.8,638.0,671.34,529.79
2018,4,26,9,45,702.0,183.0,2.9,15.2,730.0,779.18,610.35
2018,4,26,10,0,879.0,118.0,2.9,15.6,822.0,879.62,679.1
2018,4,26,10,15,886.5,118.5,2.95,15.9,849.5,914.77,701.29
2018,4,26,10,30,894.0,119.0,3.0,16.2,877.0,947.01,721.89
2018,4,26,10,45,899.5,119.5,3.1,16.5,898.0,974.26,739.43
2018,4,26,11,0,905.0,120.0,3.2,16.8,919.0,998.16,754.74
2018,4,26,11,15,908.5,120.5,3.25,16.95,932.5,1016.63,766.46
2018,4,26,11,30,912.0,121.0,3.3,17.1,946.0,1031.46,775.86
2018,4,26,11,45,913.5,121.0,3.4,17.2,951.5,1040.06,781.78
2018,4,26,12,0,915.0,121.0,3.5,17.3,957.0,1044.87,785.32
2018,4,26,12,15,914.5,121.5,3.55,17.3,955.0,1044.35,785.34
2018,4,26,12,30,914.0,122.0,3.6,17.3,953.0,1040.01,782.96
2018,4,26,12,45,912.0,121.0,3.7,17.25,942.5,1028.86,776.67
2018,4,26,13,0,910.0,120.0,3.8,17.2,932.0,1013.98,767.94
2018,4,26,13,15,907.0,119.0,3.85,17.0,914.5,994.47,756.2
2018,4,26,13,30,904.0,118.0,3.9,16.8,897.0,971.4,742.05
2018,4,26,13,45,899.0,116.5,3.9,16.65,872.5,942.56,723.45
2018,4,26,14,0,894.0,115.0,3.9,16.5,848.0,910.51,702.58
2018,4,26,14,15,886.5,113.5,3.95,16.25,816.5,873.28,678.45
2018,4,26,14,30,879.0,112.0,4.0,16.0,785.0,833.36,652.16
2018,4,26,14,45,868.5,109.5,4.05,15.75,747.0,787.62,621.32
2018,4,26,15,0,858.0,107.0,4.1,15.5,709.0,739.85,588.56
2018,4,26,15,15,843.0,104.5,4.1,15.5,665.5,690.83,552.14
2018,4,26,15,30,828.0,102.0,4.1,15.5,622.0,636.43,510.25
2018,4,26,15,45,810.5,98.5,4.1,14.9,575.0,578.8,465.81
2018,4,26,16,0,793.0,95.0,4.1,14.3,528.0,520.95,419.67
2018,4,26,16,15,768.5,91.5,4.05,13.9,478.0,459.91,369.02
2018,4,26,16,30,744.0,88.0,4.0,13.5,428.0,400.07,317.71
2018,4,26,16,45,709.0,83.5,4.0,13.1,375.5,335.85,261.57
2018,4,26,17,0,674.0,79.0,4.0,12.7,323.0,275.71,207.64
2018,4,26,17,15,624.0,72.5,3.8,12.25,270.5,213.68,152.42
2018,4,26,17,30,574.0,66.0,3.6,11.8,218.0,157.32,103.46
2018,4,26,17,45,498.0,58.0,3.45,11.3,169.0,102.89,61.19
2018,4,26,18,0,422.0,50.0,3.3,10.8,120.0,58.07,33.63
2018,4,26,18,15,304.0,38.5,3.05,10.45,79.5,31.54,21.58
2018,4,26,18,30,186.0,27.0,2.8,10.1,39.0,21.33,5.95
2018,4,26,18,45,97.0,14.5,2.6,9.7,20.5,13.19,0.0
2018,4,26,19,0,8.0,2.0,2.4,9.3,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,2.45,9.2,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,27,5,15,37.0,7.5,1.2,9.5,9.0,0.0,0.0
2018,4,27,5,30,74.0,15.0,1.4,10.1,18.0,13.64,0.0
2018,4,27,5,45,205.5,30.0,1.55,10.75,53.5,23.57,12.09
2018,4,27,6,0,337.0,45.0,1.7,11.4,89.0,36.95,26.67
2018,4,27,6,15,361.0,56.0,1.85,11.8,122.5,66.52,39.63
2018,4,27,6,30,385.0,67.0,2.0,12.2,156.0,105.11,67.23
2018,4,27,6,45,235.0,92.5,2.1,12.65,151.0,126.04,92.02
2018,4,27,7,0,85.0,118.0,2.2,13.1,146.0,127.02,99.73
2018,4,27,7,15,46.5,89.0,2.2,13.5,104.5,94.11,73.54
2018,4,27,7,30,8.0,60.0,2.2,13.9,63.0,55.96,42.05
2018,4,27,7,45,25.0,118.0,2.2,14.3,130.5,117.39,93.41
2018,4,27,8,0,42.0,176.0,2.2,14.7,198.0,180.76,145.16
2018,4,27,8,15,26.5,178.0,2.25,15.1,192.5,177.2,141.57
2018,4,27,8,30,11.0,180.0,2.3,15.5,187.0,167.57,133.03
2018,4,27,8,45,16.0,179.0,2.35,15.85,189.5,170.59,135.11
2018,4,27,9,0,21.0,178.0,2.4,16.2,192.0,178.87,141.45
2018,4,27,9,15,20.0,194.0,2.45,16.5,208.0,194.65,153.57
2018,4,27,9,30,19.0,210.0,2.5,16.8,224.0,203.96,160.44
2018,4,27,9,45,16.5,214.5,2.6,17.1,227.0,206.95,162.27
2018,4,27,10,0,14.0,219.0,2.7,17.4,230.0,209.7,163.95
2018,4,27,10,15,36.5,249.5,2.75,17.55,280.0,267.37,209.58
2018,4,27,10,30,59.0,280.0,2.8,17.7,330.0,319.18,249.88
2018,4,27,10,45,80.0,323.5,2.85,17.9,393.0,383.7,299.05
2018,4,27,11,0,101.0,367.0,2.9,18.1,456.0,463.03,358.24
2018,4,27,11,15,166.5,396.0,2.95,18.2,545.5,558.61,429.92
2018,4,27,11,30,232.0,425.0,3.0,18.3,635.0,669.29,510.38
2018,4,27,11,45,245.0,420.5,3.05,18.4,643.5,680.09,517.68
2018,4,27,12,0,258.0,416.0,3.1,18.5,652.0,689.64,524.8
2018,4,27,12,15,281.5,423.0,3.15,18.5,680.0,719.98,546.94
2018,4,27,12,30,305.0,430.0,3.2,18.5,708.0,748.62,567.68
2018,4,27,12,45,327.0,414.5,3.25,18.5,709.5,750.93,570.34
2018,4,27,13,0,349.0,399.0,3.3,18.5,711.0,751.13,571.73
2018,4,27,13,15,473.0,335.5,3.35,18.45,749.5,810.33,617.77
2018,4,27,13,30,597.0,272.0,3.4,18.4,788.0,853.51,651.91
2018,4,27,13,45,718.0,211.5,3.45,18.35,814.5,887.4,678.74
2018,4,27,14,0,839.0,151.0,3.5,18.3,841.0,905.28,692.2
2018,4,27,14,15,837.0,146.0,3.55,18.15,812.0,870.13,669.2
2018,4,27,14,30,835.0,141.0,3.6,18.0,783.0,832.05,644.33
2018,4,27,14,45,798.0,146.5,3.6,17.8,735.5,774.75,605.24
2018,4,27,15,0,761.0,152.0,3.6,17.6,688.0,719.99,565.86
2018,4,27,15,15,763.0,142.0,3.6,17.6,651.0,674.37,532.39
2018,4,27,15,30,765.0,132.0,3.6,17.6,614.0,626.38,496.19
2018,4,27,15,45,749.0,126.0,3.65,17.05,568.0,569.75,453.29
2018,4,27,16,0,733.0,120.0,3.7,16.5,522.0,512.95,408.79
2018,4,27,16,15,705.0,115.0,3.65,16.15,471.5,451.59,358.73
2018,4,27,16,30,677.0,110.0,3.6,15.8,421.0,391.98,308.56
2018,4,27,16,45,638.0,103.5,3.55,15.4,368.5,329.14,254.71
2018,4,27,17,0,599.0,97.0,3.5,15.0,316.0,270.05,202.96
2018,4,27,17,15,545.5,89.0,3.25,14.45,264.5,210.35,151.1
2018,4,27,17,30,492.0,81.0,3.0,13.9,213.0,156.9,105.77
2018,4,27,17,45,414.0,70.5,2.75,13.35,164.5,103.02,64.38
2018,4,27,18,0,336.0,60.0,2.5,12.8,116.0,61.07,38.04
2018,4,27,18,15,230.0,45.0,2.25,12.3,77.5,34.94,24.42
2018,4,27,18,30,124.0,30.0,2.0,11.8,39.0,23.99,8.7
2018,4,27,18,45,63.5,16.0,1.75,11.25,20.5,14.55,0.0
2018,4,27,19,0,3.0,2.0,1.5,10.7,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,1.5,10.5,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,28,5,15,2.5,3.5,1.3,9.95,3.5,0.0,0.0
2018,4,28,5,30,5.0,7.0,1.6,10.5,7.0,6.37,0.0
2018,4,28,5,45,2.5,15.0,1.85,11.0,15.0,13.2,4.62
2018,4,28,6,0,0.0,23.0,2.1,11.5,23.0,20.25,12.13
2018,4,28,6,15,0.0,35.5,2.25,11.9,35.5,31.3,21.17
2018,4,28,6,30,0.0,48.0,2.4,12.3,48.0,42.37,30.89
2018,4,28,6,45,0.5,65.0,2.6,12.7,65.0,57.39,43.83
2018,4,28,7,0,1.0,82.0,2.8,13.1,82.0,72.54,56.66
2018,4,28,7,15,3.5,105.0,2.85,13.4,106.5,93.76,74.4
2018,4,28,7,30,6.0,128.0,2.9,13.7,131.0,115.5,92.33
2018,4,28,7,45,98.5,171.0,2.95,14.05,222.0,200.98,162.16
2018,4,28,8,0,191.0,214.0,3.0,14.4,313.0,292.94,236.46
2018,4,28,8,15,285.5,221.0,3.0,14.6,385.5,368.65,297.16
2018,4,28,8,30,380.0,228.0,3.0,14.8,458.0,448.87,360.71
2018,4,28,8,45,327.0,226.0,3.0,15.05,434.5,434.03,348.55
2018,4,28,9,0,274.0,224.0,3.0,15.3,411.0,412.85,331.4
2018,4,28,9,15,180.5,262.0,3.05,15.5,388.0,386.68,308.76
2018,4,28,9,30,87.0,300.0,3.1,15.7,365.0,350.06,277.39
2018,4,28,9,45,66.5,315.0,3.1,15.9,366.0,352.02,277.77
2018,4,28,10,0,46.0,330.0,3.1,16.1,367.0,352.32,276.67
2018,4,28,10,15,61.5,347.5,3.2,16.25,399.0,385.48,302.18
2018,4,28,10,30,77.0,365.0,3.3,16.4,431.0,419.43,327.98
2018,4,28,10,45,77.0,378.5,3.35,16.55,445.5,435.41,339.45
2018,4,28,11,0,77.0,392.0,3.4,16.7,460.0,451.1,350.74
2018,4,28,11,15,120.0,417.5,3.4,16.7,525.5,534.53,413.87
2018,4,28,11,30,163.0,443.0,3.4,16.7,591.0,604.93,466.09
2018,4,28,11,45,110.0,400.5,3.45,16.75,500.5,510.89,395.24
2018,4,28,12,0,57.0,358.0,3.5,16.8,410.0,401.19,311.87
2018,4,28,12,15,51.5,374.0,3.55,16.7,421.0,411.74,320.13
2018,4,28,12,30,46.0,390.0,3.6,16.6,432.0,422.02,327.76
2018,4,28,12,45,99.0,406.5,3.65,16.5,495.5,490.0,381.04
2018,4,28,13,0,152.0,423.0,3.7,16.4,559.0,570.23,442.25
2018,4,28,13,15,216.5,415.5,3.75,16.25,605.0,620.32,481.38
2018,4,28,13,30,281.0,408.0,3.8,16.1,651.0,679.54,526.73
2018,4,28,13,45,204.0,385.0,3.8,15.9,559.0,565.8,441.94
2018,4,28,14,0,127.0,362.0,3.8,15.7,467.0,468.14,367.79
2018,4,28,14,15,186.0,345.5,3.85,15.65,492.5,495.89,391.62
2018,4,28,14,30,245.0,329.0,3.9,15.6,518.0,529.12,418.7
2018,4,28,14,45,246.0,311.5,3.95,15.55,493.0,500.75,397.72
2018,4,28,15,0,247.0,294.0,4.0,15.5,468.0,471.57,376.12
2018,4,28,15,15,212.5,279.0,4.0,15.5,422.5,412.07,329.96
2018,4,28,15,30,178.0,264.0,4.0,15.5,377.0,363.94,292.13
2018,4,28,15,45,202.0,247.5,3.9,15.0,366.0,351.27,283.07
2018,4,28,16,0,226.0,231.0,3.8,14.5,355.0,335.67,271.05
2018,4,28,16,15,315.5,192.0,3.75,14.3,347.5,331.52,267.3
2018,4,28,16,30,405.0,153.0,3.7,14.1,340.0,316.16,252.75
2018,4,28,16,45,486.5,123.5,3.65,13.85,321.5,290.63,227.95
2018,4,28,17,0,568.0,94.0,3.6,13.6,303.0,257.6,194.76
2018,4,28,17,15,565.5,82.5,3.4,13.25,263.0,208.36,149.4
2018,4,28,17,30,563.0,71.0,3.2,12.9,223.0,159.02,104.87
2018,4,28,17,45,487.0,62.5,2.95,12.5,173.5,104.99,63.23
2018,4,28,18,0,411.0,54.0,2.7,12.1,124.0,60.6,36.1
2018,4,28,18,15,298.0,42.0,2.5,11.75,83.5,32.68,22.62
2018,4,28,18,30,185.0,30.0,2.3,11.4,43.0,23.67,9.64
2018,4,28,18,45,96.5,16.0,2.1,11.05,22.5,14.55,0.0
2018,4,28,19,0,8.0,2.0,1.9,10.7,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,1.85,10.45,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,29,5,15,39.5,9.5,1.5,9.8,11.0,8.64,0.0
2018,4,29,5,30,79.0,19.0,1.8,10.2,22.0,17.28,0.0
2018,4,29,5,45,185.5,34.5,2.05,10.6,56.0,27.03,15.94
2018,4,29,6,0,292.0,50.0,2.3,11.0,90.0,38.63,28.34
2018,4,29,6,15,287.0,54.0,2.5,11.3,107.5,61.07,37.34
2018,4,29,6,30,282.0,58.0,2.7,11.6,125.0,85.22,55.1
2018,4,29,6,45,176.5,72.0,2.85,11.85,117.5,97.51,70.72
2018,4,29,7,0,71.0,86.0,3.0,12.1,110.0,95.51,74.01
2018,4,29,7,15,307.5,100.0,3.05,12.35,229.5,191.38,149.26
2018,4,29,7,30,544.0,114.0,3.1,12.6,349.0,316.13,250.11
2018,4,29,7,45,502.5,138.0,3.15,12.85,376.0,352.17,282.67
2018,4,29,8,0,461.0,162.0,3.2,13.1,403.0,385.95,311.96
2018,4,29,8,15,469.5,174.0,3.25,13.4,439.5,430.07,348.17
2018,4,29,8,30,478.0,186.0,3.3,13.7,476.0,474.1,383.29
2018,4,29,8,45,357.5,202.0,3.35,14.0,428.0,438.54,354.46
2018,4,29,9,0,237.0,218.0,3.4,14.3,380.0,380.98,307.64
2018,4,29,9,15,158.0,260.5,3.45,14.65,371.0,368.29,295.44
2018,4,29,9,30,79.0,303.0,3.5,15.0,362.0,346.44,275.44
2018,4,29,9,45,57.0,260.5,3.6,15.3,304.0,290.92,231.1
2018,4,29,10,0,35.0,218.0,3.7,15.6,246.0,233.72,185.06
2018,4,29,10,15,35.0,267.0,3.75,15.75,296.0,282.65,223.28
2018,4,29,10,30,35.0,316.0,3.8,15.9,346.0,332.15,261.16
2018,4,29,10,45,30.5,294.0,3.85,16.05,320.5,307.64,241.59
2018,4,29,11,0,26.0,272.0,3.9,16.2,295.0,282.79,221.93
2018,4,29,11,15,68.0,323.5,3.9,16.2,385.0,375.15,294.81
2018,4,29,11,30,110.0,375.0,3.9,16.2,475.0,483.18,377.49
2018,4,29,11,45,99.5,373.0,3.95,16.2,464.0,472.03,368.26
2018,4,29,12,0,89.0,371.0,4.0,16.2,453.0,445.7,348.2
2018,4,29,12,15,155.5,396.0,4.0,16.15,538.5,551.43,429.67
2018,4,29,12,30,222.0,421.0,4.0,16.1,624.0,641.5,497.45
2018,4,29,12,45,311.0,371.0,4.0,16.1,652.0,689.0,534.89
2018,4,29,13,0,400.0,321.0,4.0,16.1,680.0,732.82,569.51
2018,4,29,13,15,360.0,343.0,3.95,16.05,661.5,695.49,541.19
2018,4,29,13,30,320.0,365.0,3.9,16.0,643.0,671.53,522.72
2018,4,29,13,45,312.0,341.5,3.9,16.0,606.0,630.99,493.65
2018,4,29,14,0,304.0,318.0,3.9,16.0,569.0,589.7,463.81
2018,4,29,14,15,219.5,300.0,3.9,15.95,477.5,488.93,386.82
2018,4,29,14,30,135.0,282.0,3.9,15.9,386.0,383.57,304.82
2018,4,29,14,45,409.0,223.0,3.9,15.85,517.0,548.22,438.42
2018,4,29,15,0,683.0,164.0,3.9,15.8,648.0,673.17,536.25
2018,4,29,15,15,751.0,135.0,3.9,15.8,637.0,656.8,524.0
2018,4,29,15,30,819.0,106.0,3.9,15.8,626.0,631.44,504.98
2018,4,29,15,45,800.5,102.5,3.9,15.5,578.5,573.84,459.99
2018,4,29,16,0,782.0,99.0,3.9,15.2,531.0,516.17,413.7
2018,4,29,16,15,758.0,95.0,3.85,14.9,481.0,455.68,363.6
2018,4,29,16,30,734.0,91.0,3.8,14.6,431.0,395.31,312.07
2018,4,29,16,45,701.5,85.5,3.75,14.35,379.0,332.77,257.43
2018,4,29,17,0,669.0,80.0,3.7,14.1,327.0,273.09,204.1
2018,4,29,17,15,622.0,73.5,3.55,13.65,275.5,212.32,150.31
2018,4,29,17,30,575.0,67.0,3.4,13.2,224.0,156.84,102.41
2018,4,29,17,45,505.0,59.0,3.2,12.75,175.0,103.23,60.99
2018,4,29,18,0,435.0,51.0,3.0,12.3,126.0,58.42,33.78
2018,4,29,18,15,323.0,40.0,2.8,11.85,85.5,32.56,22.59
2018,4,29,18,30,211.0,29.0,2.6,11.4,45.0,22.86,9.99
2018,4,29,18,45,110.5,15.5,2.35,10.95,23.5,14.1,0.0
2018,4,29,19,0,10.0,2.0,2.1,10.5,2.0,0.0,0.0
2018,4,29,19,15,5.0,1.0,2.1,10.45,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,5,15,1.0,5.5,2.05,9.5,5.5,5.0,0.0
2018,4,30,5,30,2.0,11.0,2.2,9.8,11.0,9.68,0.0
2018,4,30,5,45,1.5,26.0,2.4,10.15,26.0,22.73,12.89
2018,4,30,6,0,1.0,41.0,2.6,10.5,41.0,35.43,25.65
2018,4,30,6,15,3.0,56.0,2.65,10.85,56.5,48.73,36.14
2018,4,30,6,30,5.0,71.0,2.7,11.2,72.0,62.47,48.12
2018,4,30,6,45,30.5,84.5,2.75,11.55,94.5,80.06,62.19
2018,4,30,7,0,56.0,98.0,2.8,11.9,117.0,100.86,79.15
2018,4,30,7,15,29.0,96.5,2.8,12.3,106.5,95.31,75.35
2018,4,30,7,30,2.0,95.0,2.8,12.7,96.0,84.79,66.79
2018,4,30,7,45,7.0,122.5,2.75,13.1,126.0,111.59,88.98
2018,4,30,8,0,12.0,150.0,2.7,13.5,156.0,139.2,111.5
2018,4,30,8,15,16.0,183.0,2.7,13.8,192.0,172.03,138.02
2018,4,30,8,30,20.0,216.0,2.7,14.1,228.0,205.56,164.72
2018,4,30,8,45,44.0,257.5,2.7,14.4,287.0,266.88,213.59
2018,4,30,9,0,68.0,299.0,2.7,14.7,346.0,326.17,259.89
2018,4,30,9,15,70.5,317.5,2.75,14.9,368.5,349.84,277.55
2018,4,30,9,30,73.0,336.0,2.8,15.1,391.0,373.64,295.28
2018,4,30,9,45,90.5,360.5,2.8,15.3,432.0,415.68,327.13
2018,4,30,10,0,108.0,385.0,2.8,15.5,473.0,458.89,359.39
2018,4,30,10,15,120.0,399.5,2.9,15.6,500.0,499.88,389.78
2018,4,30,10,30,132.0,414.0,3.0,15.7,527.0,530.09,412.01
2018,4,30,10,45,187.5,418.0,3.05,15.85,583.0,590.48,457.63
2018,4,30,11,0,243.0,422.0,3.1,16.0,639.0,665.39,512.74
2018,4,30,11,15,271.5,411.5,3.15,15.95,657.0,687.63,529.3
2018,4,30,11,30,300.0,401.0,3.2,15.9,675.0,709.15,545.7
2018,4,30,11,45,441.0,346.5,3.25,15.85,752.0,809.72,621.48
2018,4,30,12,0,582.0,292.0,3.3,15.8,829.0,899.02,687.5
2018,4,30,12,15,729.0,223.0,3.35,15.8,893.5,976.72,743.28
2018,4,30,12,30,876.0,154.0,3.4,15.8,958.0,1028.49,778.31
2018,4,30,12,45,871.5,154.5,3.45,15.8,947.0,1016.63,770.49
2018,4,30,13,0,867.0,155.0,3.5,15.8,936.0,1012.79,768.77
2018,4,30,13,15,846.5,162.0,3.55,15.8,912.0,984.97,750.71
2018,4,30,13,30,826.0,169.0,3.6,15.8,888.0,954.28,730.81
2018,4,30,13,45,829.0,162.5,3.65,15.85,866.5,928.91,714.4
2018,4,30,14,0,832.0,156.0,3.7,15.9,845.0,900.11,695.49
2018,4,30,14,15,832.5,149.0,3.7,15.8,816.0,865.37,672.4
2018,4,30,14,30,833.0,142.0,3.7,15.7,787.0,827.54,647.0
2018,4,30,14,45,822.5,138.0,3.75,15.65,749.0,781.37,615.43
2018,4,30,15,0,812.0,134.0,3.8,15.6,711.0,733.32,581.26
2018,4,30,15,15,795.5,131.0,3.8,15.6,667.5,680.58,541.78
2018,4,30,15,30,779.0,128.0,3.8,15.6,624.0,627.04,500.74
2018,4,30,15,45,758.0,124.0,3.75,15.2,576.5,569.77,456.33
2018,4,30,16,0,737.0,120.0,3.7,14.8,529.0,512.06,410.27
2018,4,30,16,15,708.5,115.0,3.65,14.5,478.0,450.49,359.63
2018,4,30,16,30,680.0,110.0,3.6,14.2,427.0,390.71,308.96
2018,4,30,16,45,641.0,104.5,3.55,13.85,375.0,328.91,255.57
2018,4,30,17,0,602.0,99.0,3.5,13.5,323.0,270.81,204.34
2018,4,30,17,15,536.0,92.0,3.45,13.1,268.5,209.26,151.21
2018,4,30,17,30,470.0,85.0,3.4,12.7,214.0,153.13,104.1
2018,4,30,17,45,370.0,72.5,3.3,12.3,161.0,99.23,63.48
2018,4,30,18,0,270.0,60.0,3.2,11.9,108.0,57.88,37.33
2018,4,30,18,15,199.0,46.0,3.0,11.5,75.0,35.5,25.24
2018,4,30,18,30,128.0,32.0,2.8,11.1,42.0,25.58,12.66
2018,4,30,18,45,66.5,17.0,2.65,10.75,22.0,15.46,0.0
2018,4,30,19,0,5.0,2.0,2.5,10.4,2.0,0.0,0.0
2018,4,30,19,15,2.5,1.0,2.3,10.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,1,5,15,1.0,4.5,2.4,8.9,4.5,4.09,0.0
2018,5,1,5,30,2.0,9.0,2.5,9.2,9.0,7.91,0.0
2018,5,1,5,45,1.0,18.5,2.6,9.55,18.5,16.28,7.87
2018,5,1,6,0,0.0,28.0,2.7,9.9,28.0,24.67,16.26
2018,5,1,6,15,7.5,47.0,2.7,10.2,49.0,41.74,30.13
2018,5,1,6,30,15.0,66.0,2.7,10.5,70.0,59.65,45.4
2018,5,1,6,45,32.0,70.0,2.65,10.8,80.5,67.99,51.94
2018,5,1,7,0,49.0,74.0,2.6,11.1,91.0,78.2,60.27
2018,5,1,7,15,170.5,113.0,2.55,11.65,185.5,157.69,124.75
2018,5,1,7,30,292.0,152.0,2.5,12.2,280.0,250.46,200.4
2018,5,1,7,45,484.0,141.0,2.45,12.7,383.5,346.72,277.96
2018,5,1,8,0,676.0,130.0,2.4,13.2,487.0,463.58,371.19
2018,5,1,8,15,711.0,131.5,2.4,13.8,538.5,523.59,418.75
2018,5,1,8,30,746.0,133.0,2.4,14.4,590.0,585.59,466.6
2018,5,1,8,45,769.5,133.5,2.45,14.95,635.5,640.78,508.18
2018,5,1,9,0,793.0,134.0,2.5,15.5,681.0,694.72,547.73
2018,5,1,9,15,816.0,132.0,2.55,16.0,723.0,746.51,584.83
2018,5,1,9,30,839.0,130.0,2.6,16.5,765.0,797.54,619.05
2018,5,1,9,45,861.0,125.0,2.65,16.95,802.0,837.21,644.71
2018,5,1,10,0,883.0,120.0,2.7,17.4,839.0,881.29,673.23
2018,5,1,10,15,891.0,121.0,2.75,17.75,867.0,917.12,695.99
2018,5,1,10,30,899.0,122.0,2.8,18.1,895.0,950.05,716.7
2018,5,1,10,45,905.0,123.0,2.85,18.45,916.5,978.03,733.98
2018,5,1,11,0,911.0,124.0,2.9,18.8,938.0,1002.67,749.04
2018,5,1,11,15,914.5,124.0,2.9,19.05,951.0,1020.42,759.4
2018,5,1,11,30,918.0,124.0,2.9,19.3,964.0,1034.53,767.46
2018,5,1,11,45,919.5,124.0,2.95,19.5,969.5,1042.94,772.51
2018,5,1,12,0,921.0,124.0,3.0,19.7,975.0,1047.55,775.23
2018,5,1,12,15,922.0,122.5,3.0,19.8,972.5,1046.35,774.12
2018,5,1,12,30,923.0,121.0,3.0,19.9,970.0,1041.31,770.68
2018,5,1,12,45,923.5,119.0,3.05,20.05,960.5,1031.45,764.51
2018,5,1,13,0,924.0,117.0,3.1,20.2,951.0,1017.77,755.96
2018,5,1,13,15,902.5,126.0,3.2,20.15,927.5,990.44,739.39
2018,5,1,13,30,881.0,135.0,3.3,20.1,904.0,960.18,720.82
2018,5,1,13,45,760.0,194.0,3.35,20.1,843.5,902.24,682.69
2018,5,1,14,0,639.0,253.0,3.4,20.1,783.0,830.75,632.61
2018,5,1,14,15,595.5,257.5,3.5,19.95,737.0,775.17,594.52
2018,5,1,14,30,552.0,262.0,3.6,19.8,691.0,718.0,554.43
2018,5,1,14,45,437.0,285.0,3.7,19.6,614.0,627.68,487.89
2018,5,1,15,0,322.0,308.0,3.8,19.4,537.0,536.96,419.79
2018,5,1,15,15,293.0,292.5,3.8,19.4,491.5,485.25,381.14
2018,5,1,15,30,264.0,277.0,3.8,19.4,446.0,435.48,343.21
2018,5,1,15,45,320.0,243.0,3.9,18.6,432.0,419.43,332.79
2018,5,1,16,0,376.0,209.0,4.0,17.8,418.0,397.11,316.32
2018,5,1,16,15,330.0,197.0,4.05,17.2,368.0,341.16,271.75
2018,5,1,16,30,284.0,185.0,4.1,16.6,318.0,289.77,230.24
2018,5,1,16,45,290.5,161.0,4.1,15.95,283.0,250.82,197.46
2018,5,1,17,0,297.0,137.0,4.1,15.3,248.0,211.01,162.92
2018,5,1,17,15,358.5,108.5,4.0,14.6,222.5,180.66,133.48
2018,5,1,17,30,420.0,80.0,3.9,13.9,197.0,140.23,95.08
2018,5,1,17,45,376.5,67.0,3.8,13.15,155.5,94.99,59.48
2018,5,1,18,0,333.0,54.0,3.7,12.4,114.0,55.22,33.62
2018,5,1,18,15,248.5,42.0,3.5,11.9,78.5,32.44,22.61
2018,5,1,18,30,164.0,30.0,3.3,11.4,43.0,23.53,11.77
2018,5,1,18,45,88.0,17.0,3.15,10.95,23.5,15.46,0.0
2018,5,1,19,0,12.0,4.0,3.0,10.5,4.0,0.0,0.0
2018,5,1,19,15,6.0,2.0,3.0,10.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,2,5,15,52.5,11.5,2.15,9.8,14.0,10.46,0.0
2018,5,2,5,30,105.0,23.0,2.2,10.0,28.0,18.2,0.0
2018,5,2,5,45,216.0,37.5,2.2,10.15,64.5,29.3,18.89
2018,5,2,6,0,327.0,52.0,2.2,10.3,101.0,40.08,29.9
2018,5,2,6,15,405.0,62.5,2.15,10.65,147.0,75.54,45.78
2018,5,2,6,30,483.0,73.0,2.1,11.0,193.0,125.1,80.21
2018,5,2,6,45,545.5,80.0,2.05,11.3,245.0,176.4,121.76
2018,5,2,7,0,608.0,87.0,2.0,11.6,297.0,235.18,172.31
2018,5,2,7,15,650.0,92.0,1.9,12.1,349.5,292.85,223.18
2018,5,2,7,30,692.0,97.0,1.8,12.6,402.0,354.73,276.75
2018,5,2,7,45,725.0,100.0,1.7,13.15,454.0,414.67,327.4
2018,5,2,8,0,758.0,103.0,1.6,13.7,506.0,477.66,378.55
2018,5,2,8,15,781.5,106.5,1.5,14.3,555.5,537.11,424.91
2018,5,2,8,30,805.0,110.0,1.4,14.9,605.0,597.23,469.79
2018,5,2,8,45,824.5,111.0,1.3,15.55,650.5,652.6,509.25
2018,5,2,9,0,844.0,112.0,1.2,16.2,696.0,707.51,546.71
2018,5,2,9,15,857.5,113.5,1.2,16.75,736.0,753.25,576.93
2018,5,2,9,30,871.0,115.0,1.2,17.3,776.0,801.2,606.97
2018,5,2,9,45,882.0,115.5,1.2,17.85,810.5,844.26,633.11
2018,5,2,10,0,893.0,116.0,1.2,18.4,845.0,885.01,657.32
2018,5,2,10,15,900.0,116.5,1.3,18.9,872.0,919.69,678.87
2018,5,2,10,30,907.0,117.0,1.4,19.4,899.0,951.38,698.42
2018,5,2,10,45,912.5,117.5,1.5,19.85,920.0,978.51,715.11
2018,5,2,11,0,918.0,118.0,1.6,20.3,941.0,1002.26,729.65
2018,5,2,11,15,921.0,118.5,1.8,20.55,954.0,1020.08,742.44
2018,5,2,11,30,924.0,119.0,2.0,20.8,967.0,1034.22,752.9
2018,5,2,11,45,925.5,119.0,2.2,21.05,972.5,1042.63,759.69
2018,5,2,12,0,927.0,119.0,2.4,21.3,978.0,1047.22,764.07
2018,5,2,12,15,927.5,118.5,2.55,21.3,975.5,1046.49,765.22
2018,5,2,12,30,928.0,118.0,2.7,21.3,973.0,1041.9,763.97
2018,5,2,12,45,927.0,116.5,2.9,21.35,962.5,1031.01,758.99
2018,5,2,13,0,926.0,115.0,3.1,21.4,952.0,1016.34,751.47
2018,5,2,13,15,922.0,114.0,3.15,21.3,934.0,995.59,739.09
2018,5,2,13,30,918.0,113.0,3.2,21.2,916.0,971.3,724.39
2018,5,2,13,45,912.5,111.5,3.3,21.1,890.5,941.74,706.45
2018,5,2,14,0,907.0,110.0,3.4,21.0,865.0,908.97,686.2
2018,5,2,14,15,899.5,109.0,3.4,20.8,833.5,871.99,662.5
2018,5,2,14,30,892.0,108.0,3.4,20.6,802.0,832.3,636.71
2018,5,2,14,45,882.0,106.0,3.4,20.35,764.5,787.18,606.94
2018,5,2,15,0,872.0,104.0,3.4,20.1,727.0,739.98,575.3
2018,5,2,15,15,858.0,101.5,3.4,20.1,683.5,687.74,537.44
2018,5,2,15,30,844.0,99.0,3.4,20.1,640.0,636.79,499.01
2018,5,2,15,45,826.5,96.0,3.4,19.45,592.5,579.27,455.77
2018,5,2,16,0,809.0,93.0,3.4,18.8,545.0,521.51,410.81
2018,5,2,16,15,786.5,88.5,3.35,18.3,494.5,460.01,361.03
2018,5,2,16,30,764.0,84.0,3.3,17.8,444.0,399.49,310.31
2018,5,2,16,45,731.5,79.5,3.25,17.3,391.5,336.75,256.42
2018,5,2,17,0,699.0,75.0,3.2,16.8,339.0,275.11,202.27
2018,5,2,17,15,652.5,69.5,3.05,16.15,286.5,213.89,148.72
2018,5,2,17,30,606.0,64.0,2.9,15.5,234.0,157.81,100.87
2018,5,2,17,45,537.5,57.0,2.8,14.85,184.5,103.6,59.55
2018,5,2,18,0,469.0,50.0,2.7,14.2,135.0,57.88,32.58
2018,5,2,18,15,359.5,40.0,2.5,13.55,93.0,32.24,22.34
2018,5,2,18,30,250.0,30.0,2.3,12.9,51.0,25.0,13.3
2018,5,2,18,45,136.0,17.0,2.1,12.3,27.5,15.46,0.0
2018,5,2,19,0,22.0,4.0,1.9,11.7,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,1.9,11.45,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,2.3,10.1,1.5,1.36,0.0
2018,5,3,5,30,0.0,3.0,2.4,10.3,3.0,2.63,0.0
2018,5,3,5,45,48.0,10.0,2.5,10.5,17.5,7.62,0.79
2018,5,3,6,0,96.0,17.0,2.6,10.7,32.0,12.8,5.73
2018,5,3,6,15,48.0,17.5,2.6,10.9,25.0,18.04,8.32
2018,5,3,6,30,0.0,18.0,2.6,11.1,18.0,15.82,8.11
2018,5,3,6,45,0.0,25.5,2.55,11.3,25.5,22.44,13.89
2018,5,3,7,0,0.0,33.0,2.5,11.5,33.0,29.07,19.61
2018,5,3,7,15,0.0,39.0,2.5,11.75,39.0,34.39,24.11
2018,5,3,7,30,0.0,45.0,2.5,12.0,45.0,39.71,28.56
2018,5,3,7,45,0.0,55.5,2.5,12.3,55.5,49.04,36.37
2018,5,3,8,0,0.0,66.0,2.5,12.6,66.0,58.38,44.09
2018,5,3,8,15,0.0,82.5,2.5,13.0,82.5,73.07,56.22
2018,5,3,8,30,0.0,99.0,2.5,13.4,99.0,87.82,68.23
2018,5,3,8,45,0.5,117.5,2.55,13.8,118.0,104.77,81.94
2018,5,3,9,0,1.0,136.0,2.6,14.2,137.0,121.87,95.62
2018,5,3,9,15,3.5,166.0,2.65,14.65,169.0,151.03,118.99
2018,5,3,9,30,6.0,196.0,2.7,15.1,201.0,180.63,142.39
2018,5,3,9,45,9.5,223.5,2.75,15.5,231.5,209.15,164.7
2018,5,3,10,0,13.0,251.0,2.8,15.9,262.0,238.08,187.08
2018,5,3,10,15,29.0,302.5,2.85,16.2,327.5,311.0,243.88
2018,5,3,10,30,45.0,354.0,2.9,16.5,393.0,377.51,294.49
2018,5,3,10,45,75.5,390.5,3.0,16.75,457.5,443.91,344.85
2018,5,3,11,0,106.0,427.0,3.1,17.0,522.0,511.65,395.36
2018,5,3,11,15,159.0,423.5,3.1,17.2,568.5,575.2,442.88
2018,5,3,11,30,212.0,420.0,3.1,17.4,615.0,626.19,480.74
2018,5,3,11,45,441.0,338.5,3.15,17.6,747.0,798.65,609.77
2018,5,3,12,0,670.0,257.0,3.2,17.8,879.0,948.88,718.01
2018,5,3,12,15,805.0,186.0,3.2,17.95,931.0,1002.8,753.08
2018,5,3,12,30,940.0,115.0,3.2,18.1,983.0,1049.38,783.39
2018,5,3,12,45,941.0,112.5,3.25,18.2,973.5,1039.31,776.68
2018,5,3,13,0,942.0,110.0,3.3,18.3,964.0,1025.36,767.99
2018,5,3,13,15,938.0,109.5,3.35,18.35,945.5,1004.84,755.14
2018,5,3,13,30,934.0,109.0,3.4,18.4,927.0,980.73,739.92
2018,5,3,13,45,928.5,107.5,3.4,18.45,901.5,950.78,720.37
2018,5,3,14,0,923.0,106.0,3.4,18.5,876.0,917.58,698.57
2018,5,3,14,15,915.0,105.0,3.4,18.45,844.0,879.71,673.7
2018,5,3,14,30,907.0,104.0,3.4,18.4,812.0,839.1,646.73
2018,5,3,14,45,896.0,102.5,3.4,18.35,773.5,793.18,615.74
2018,5,3,15,0,885.0,101.0,3.4,18.3,735.0,745.23,582.94
2018,5,3,15,15,853.0,102.0,3.4,18.3,683.0,683.83,538.05
2018,5,3,15,30,821.0,103.0,3.4,18.3,631.0,625.45,493.71
2018,5,3,15,45,807.0,98.0,3.25,17.95,584.5,569.13,450.18
2018,5,3,16,0,793.0,93.0,3.1,17.6,538.0,512.3,404.92
2018,5,3,16,15,765.5,89.5,3.05,17.25,486.5,450.43,354.54
2018,5,3,16,30,738.0,86.0,3.0,16.9,435.0,390.12,303.82
2018,5,3,16,45,675.0,88.0,2.9,16.55,378.5,323.13,246.96
2018,5,3,17,0,612.0,90.0,2.8,16.2,322.0,263.59,195.56
2018,5,3,17,15,577.0,81.0,2.7,15.55,273.5,206.98,146.05
