Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,17,30,542.0,72.0,2.6,14.9,225.0,154.24,100.87
2018,5,3,17,45,458.0,62.5,2.45,14.3,173.5,100.27,60.24
2018,5,3,18,0,374.0,53.0,2.3,13.7,122.0,56.86,34.03
2018,5,3,18,15,285.0,41.5,2.15,13.05,84.5,32.06,22.29
2018,5,3,18,30,196.0,30.0,2.0,12.4,47.0,23.5,12.62
2018,5,3,18,45,111.5,17.5,1.85,11.75,26.0,15.92,0.0
2018,5,3,19,0,27.0,5.0,1.7,11.1,5.0,0.0,0.0
2018,5,3,19,15,13.5,2.5,1.7,10.85,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,4,5,15,41.5,10.0,1.15,8.55,12.5,9.1,0.0
2018,5,4,5,30,83.0,20.0,1.4,9.0,25.0,16.37,0.0
2018,5,4,5,45,126.5,32.5,1.65,9.5,48.5,26.29,16.82
2018,5,4,6,0,170.0,45.0,1.9,10.0,72.0,34.13,24.78
2018,5,4,6,15,139.5,64.0,2.05,10.6,91.5,61.68,42.79
2018,5,4,6,30,109.0,83.0,2.2,11.2,111.0,85.32,63.07
2018,5,4,6,45,162.5,105.5,2.3,11.8,157.5,123.12,93.09
2018,5,4,7,0,216.0,128.0,2.4,12.4,204.0,169.28,130.92
2018,5,4,7,15,383.0,126.0,2.25,13.0,287.0,237.96,184.82
2018,5,4,7,30,550.0,124.0,2.1,13.6,370.0,327.08,256.47
2018,5,4,7,45,569.5,135.0,1.95,14.25,416.0,380.66,301.14
2018,5,4,8,0,589.0,146.0,1.8,14.9,462.0,435.52,345.28
2018,5,4,8,15,524.0,182.5,1.5,15.65,483.0,465.9,367.9
2018,5,4,8,30,459.0,219.0,1.2,16.4,504.0,491.91,385.21
2018,5,4,8,45,476.0,230.5,0.95,17.1,544.5,539.65,418.15
2018,5,4,9,0,493.0,242.0,0.7,17.8,585.0,587.75,449.27
2018,5,4,9,15,489.5,260.5,0.65,18.6,617.5,627.55,474.47
2018,5,4,9,30,486.0,279.0,0.6,19.4,650.0,665.56,497.65
2018,5,4,9,45,672.0,205.0,0.55,20.15,742.5,770.3,569.25
2018,5,4,10,0,858.0,131.0,0.5,20.9,835.0,868.25,629.37
2018,5,4,10,15,855.0,139.5,0.55,21.65,860.5,908.99,651.99
2018,5,4,10,30,852.0,148.0,0.6,22.4,886.0,939.08,668.55
2018,5,4,10,45,743.0,214.0,0.65,23.15,868.5,930.51,661.21
2018,5,4,11,0,634.0,280.0,0.7,23.9,851.0,907.01,643.49
2018,5,4,11,15,542.0,331.5,0.8,24.3,824.5,878.14,623.68
2018,5,4,11,30,450.0,383.0,0.9,24.7,798.0,845.7,601.27
2018,5,4,11,45,579.5,319.5,1.0,25.1,856.5,915.29,649.8
2018,5,4,12,0,709.0,256.0,1.1,25.5,915.0,985.2,696.19
2018,5,4,12,15,816.5,187.5,1.1,25.7,944.5,1014.31,712.6
2018,5,4,12,30,924.0,119.0,1.1,25.9,974.0,1036.28,725.15
2018,5,4,12,45,850.5,161.5,1.1,26.1,942.0,1009.58,708.3
2018,5,4,13,0,777.0,204.0,1.1,26.3,910.0,968.89,683.47
2018,5,4,13,15,668.5,258.5,1.1,26.35,857.5,913.74,649.12
2018,5,4,13,30,560.0,313.0,1.1,26.4,805.0,848.6,605.89
2018,5,4,13,45,563.5,300.0,1.15,26.45,783.0,822.91,591.42
2018,5,4,14,0,567.0,287.0,1.2,26.5,761.0,794.76,574.64
2018,5,4,14,15,648.0,236.5,1.35,26.35,758.5,795.92,580.24
2018,5,4,14,30,729.0,186.0,1.5,26.2,756.0,786.26,578.11
2018,5,4,14,45,789.5,149.5,1.65,26.1,739.5,762.78,565.71
2018,5,4,15,0,850.0,113.0,1.8,26.0,723.0,734.97,549.62
2018,5,4,15,15,835.0,109.0,1.8,26.0,678.5,680.91,511.92
2018,5,4,15,30,820.0,105.0,1.8,26.0,634.0,625.84,472.67
2018,5,4,15,45,801.5,100.5,2.2,25.2,585.5,567.55,433.04
2018,5,4,16,0,783.0,96.0,2.6,24.4,537.0,509.23,390.82
2018,5,4,16,15,760.5,93.5,2.75,23.65,489.5,451.26,345.88
2018,5,4,16,30,738.0,91.0,2.9,22.9,442.0,394.27,299.79
2018,5,4,16,45,705.5,87.0,3.05,22.15,391.0,332.14,248.19
2018,5,4,17,0,673.0,83.0,3.2,21.4,340.0,274.02,198.41
2018,5,4,17,15,627.5,76.5,3.1,20.35,288.0,213.76,147.05
2018,5,4,17,30,582.0,70.0,3.0,19.3,236.0,158.56,101.02
2018,5,4,17,45,513.5,61.0,2.95,18.2,185.5,104.16,60.3
2018,5,4,18,0,445.0,52.0,2.9,17.1,135.0,58.31,33.23
2018,5,4,18,15,341.0,42.0,2.75,16.25,94.0,33.78,23.49
2018,5,4,18,30,237.0,32.0,2.6,15.4,53.0,25.12,14.01
2018,5,4,18,45,131.0,18.5,2.45,14.55,29.0,16.83,0.0
2018,5,4,19,0,25.0,5.0,2.3,13.7,5.0,4.55,0.0
2018,5,4,19,15,12.5,2.5,2.25,13.3,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,6.0,1.85,10.4,6.0,5.46,0.0
2018,5,5,5,30,0.0,12.0,1.9,10.7,12.0,10.55,0.0
2018,5,5,5,45,8.5,22.0,1.95,11.0,23.5,19.73,11.24
2018,5,5,6,0,17.0,32.0,2.0,11.3,35.0,28.43,19.63
2018,5,5,6,15,8.5,41.5,2.0,11.6,43.0,37.14,26.07
2018,5,5,6,30,0.0,51.0,2.0,11.9,51.0,45.02,33.31
2018,5,5,6,45,2.0,76.5,1.95,12.2,77.0,67.61,52.63
2018,5,5,7,0,4.0,102.0,1.9,12.5,103.0,90.57,71.97
2018,5,5,7,15,7.0,125.5,1.95,12.75,128.0,112.62,90.25
2018,5,5,7,30,10.0,149.0,2.0,13.0,153.0,135.26,108.78
2018,5,5,7,45,52.0,186.5,2.0,13.2,214.0,190.24,153.46
2018,5,5,8,0,94.0,224.0,2.0,13.4,275.0,248.83,200.6
2018,5,5,8,15,182.5,246.5,2.05,13.7,356.5,329.02,264.57
2018,5,5,8,30,271.0,269.0,2.1,14.0,438.0,420.17,335.92
2018,5,5,8,45,291.0,287.0,2.15,14.3,480.0,466.19,370.68
2018,5,5,9,0,311.0,305.0,2.2,14.6,522.0,513.46,406.0
2018,5,5,9,15,304.0,325.5,2.15,15.35,547.5,544.31,426.89
2018,5,5,9,30,297.0,346.0,2.1,16.1,573.0,573.7,446.27
2018,5,5,9,45,363.5,338.0,2.0,16.85,628.5,633.65,488.97
2018,5,5,10,0,430.0,330.0,1.9,17.6,684.0,706.72,539.3
2018,5,5,10,15,436.5,340.0,1.8,18.3,709.5,738.01,557.88
2018,5,5,10,30,443.0,350.0,1.7,19.0,735.0,767.88,575.38
2018,5,5,10,45,392.0,381.0,1.6,19.7,727.5,752.6,560.53
2018,5,5,11,0,341.0,412.0,1.5,20.4,720.0,744.29,550.67
2018,5,5,11,15,270.0,436.0,1.5,20.6,682.0,706.36,522.27
2018,5,5,11,30,199.0,460.0,1.5,20.8,644.0,652.23,482.95
2018,5,5,11,45,210.0,462.0,1.55,20.95,657.0,667.11,493.92
2018,5,5,12,0,221.0,464.0,1.6,21.1,670.0,680.92,503.55
2018,5,5,12,15,183.0,464.0,1.8,20.85,634.0,643.15,478.14
2018,5,5,12,30,145.0,464.0,2.0,20.6,598.0,604.52,451.92
2018,5,5,12,45,149.0,456.5,2.2,20.3,593.0,598.87,449.99
2018,5,5,13,0,153.0,449.0,2.4,20.0,588.0,592.28,447.08
2018,5,5,13,15,105.0,380.5,2.6,19.5,475.0,474.95,363.16
2018,5,5,13,30,57.0,312.0,2.8,19.0,362.0,347.69,268.92
2018,5,5,13,45,37.0,281.0,3.0,18.5,313.0,297.62,231.44
2018,5,5,14,0,17.0,250.0,3.2,18.0,264.0,240.8,187.64
2018,5,5,14,15,26.0,274.5,3.35,17.35,295.0,278.7,218.44
2018,5,5,14,30,35.0,299.0,3.5,16.7,326.0,307.85,242.22
2018,5,5,14,45,32.0,285.5,3.65,16.1,309.5,290.45,229.48
2018,5,5,15,0,29.0,272.0,3.8,15.5,293.0,273.25,216.89
2018,5,5,15,15,55.0,263.5,3.8,15.5,300.0,280.48,223.71
2018,5,5,15,30,81.0,255.0,3.8,15.5,307.0,285.09,228.2
2018,5,5,15,45,165.0,245.0,4.0,14.9,341.5,324.35,261.33
2018,5,5,16,0,249.0,235.0,4.2,14.3,376.0,352.9,284.97
2018,5,5,16,15,358.5,191.5,4.1,14.2,373.5,347.11,279.41
2018,5,5,16,30,468.0,148.0,4.0,14.1,371.0,333.02,265.19
2018,5,5,16,45,462.5,130.0,3.85,14.0,329.5,284.2,222.47
2018,5,5,17,0,457.0,112.0,3.7,13.9,288.0,235.6,179.12
2018,5,5,17,15,509.5,93.5,3.55,13.6,262.5,202.34,146.04
2018,5,5,17,30,562.0,75.0,3.4,13.3,237.0,159.49,105.13
2018,5,5,17,45,492.5,65.5,3.2,12.95,186.5,105.84,63.93
2018,5,5,18,0,423.0,56.0,3.0,12.6,136.0,60.91,36.63
2018,5,5,18,15,320.5,45.0,2.9,12.2,95.0,34.78,24.84
2018,5,5,18,30,218.0,34.0,2.8,11.8,54.0,26.65,15.8
2018,5,5,18,45,119.0,19.5,2.7,11.35,29.5,15.47,0.0
2018,5,5,19,0,20.0,5.0,2.6,10.9,5.0,4.55,0.0
2018,5,5,19,15,10.0,2.5,2.65,10.75,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,45,3.0,1.0,2.25,9.05,1.0,0.0,0.0
2018,5,6,5,0,6.0,2.0,2.2,9.1,2.0,0.0,0.0
2018,5,6,5,15,19.0,12.5,2.35,9.4,13.5,11.37,0.0
2018,5,6,5,30,32.0,23.0,2.5,9.7,25.0,19.24,3.92
2018,5,6,5,45,60.0,40.5,2.65,10.0,48.5,33.07,22.85
2018,5,6,6,0,88.0,58.0,2.8,10.3,72.0,46.69,35.96
2018,5,6,6,15,99.0,72.5,2.85,10.7,94.0,66.81,48.55
2018,5,6,6,30,110.0,87.0,2.9,11.1,116.0,88.72,65.98
2018,5,6,6,45,95.0,107.5,2.9,11.45,136.5,112.06,86.75
2018,5,6,7,0,80.0,128.0,2.9,11.8,157.0,132.45,105.02
2018,5,6,7,15,61.5,147.5,2.85,12.3,171.5,149.85,120.35
2018,5,6,7,30,43.0,167.0,2.8,12.8,186.0,165.11,133.26
2018,5,6,7,45,85.0,195.0,2.7,13.25,239.0,211.91,171.14
2018,5,6,8,0,127.0,223.0,2.6,13.7,292.0,268.16,216.29
2018,5,6,8,15,195.5,246.5,2.65,14.2,363.5,335.74,270.06
2018,5,6,8,30,264.0,270.0,2.7,14.7,435.0,416.5,333.18
2018,5,6,8,45,425.5,239.5,2.75,15.2,528.0,514.52,409.89
2018,5,6,9,0,587.0,209.0,2.8,15.7,621.0,623.49,493.09
2018,5,6,9,15,629.0,207.0,2.9,16.1,670.5,681.13,535.24
2018,5,6,9,30,671.0,205.0,3.0,16.5,720.0,740.12,577.9
2018,5,6,9,45,749.0,178.0,3.05,16.95,776.5,804.53,624.21
2018,5,6,10,0,827.0,151.0,3.1,17.4,833.0,867.44,666.24
2018,5,6,10,15,833.5,155.0,3.25,17.7,861.5,903.67,690.19
2018,5,6,10,30,840.0,159.0,3.4,18.0,890.0,937.09,712.32
2018,5,6,10,45,742.0,222.5,3.55,18.3,879.0,935.76,710.61
2018,5,6,11,0,644.0,286.0,3.7,18.6,868.0,919.85,697.3
2018,5,6,11,15,688.5,263.5,3.75,18.75,893.5,952.69,720.85
2018,5,6,11,30,733.0,241.0,3.8,18.9,919.0,982.92,741.31
2018,5,6,11,45,617.5,307.5,3.9,19.05,881.0,939.01,708.52
2018,5,6,12,0,502.0,374.0,4.0,19.2,843.0,892.13,673.0
2018,5,6,12,15,483.0,379.5,4.0,19.15,829.5,878.17,663.33
2018,5,6,12,30,464.0,385.0,4.0,19.1,816.0,861.82,651.8
2018,5,6,12,45,527.0,352.0,4.05,19.0,836.5,885.9,671.26
2018,5,6,13,0,590.0,319.0,4.1,18.9,857.0,905.72,687.47
2018,5,6,13,15,575.5,315.5,4.0,18.65,832.0,876.94,667.6
2018,5,6,13,30,561.0,312.0,3.9,18.4,807.0,846.17,646.59
2018,5,6,13,45,402.5,355.5,3.85,18.1,705.5,729.86,561.21
2018,5,6,14,0,244.0,399.0,3.8,17.8,604.0,611.72,472.84
2018,5,6,14,15,299.5,360.0,3.7,17.45,602.0,609.63,474.56
2018,5,6,14,30,355.0,321.0,3.6,17.1,600.0,602.85,472.02
2018,5,6,14,45,363.0,307.0,3.45,16.75,580.5,579.17,455.24
2018,5,6,15,0,371.0,293.0,3.3,16.4,561.0,553.69,436.93
2018,5,6,15,15,331.0,278.5,3.3,16.4,507.0,493.77,391.37
2018,5,6,15,30,291.0,264.0,3.3,16.4,453.0,436.71,347.44
2018,5,6,15,45,218.5,237.0,3.2,15.7,373.0,352.64,282.21
2018,5,6,16,0,146.0,210.0,3.1,15.0,293.0,271.17,217.83
2018,5,6,16,15,108.0,187.5,3.05,14.7,246.0,223.2,179.32
2018,5,6,16,30,70.0,165.0,3.0,14.4,199.0,176.37,141.36
2018,5,6,16,45,106.0,147.5,2.95,14.05,192.0,170.55,135.97
2018,5,6,17,0,142.0,130.0,2.9,13.7,185.0,157.26,123.42
2018,5,6,17,15,286.5,106.5,2.85,13.45,196.5,159.56,118.92
2018,5,6,17,30,431.0,83.0,2.8,13.2,208.0,143.05,97.12
2018,5,6,17,45,370.0,71.5,2.75,12.9,163.5,96.93,61.57
2018,5,6,18,0,309.0,60.0,2.7,12.6,119.0,58.36,37.1
2018,5,6,18,15,226.5,47.0,2.5,12.35,83.5,36.05,25.98
2018,5,6,18,30,144.0,34.0,2.3,12.1,48.0,26.48,15.92
2018,5,6,18,45,78.5,19.5,2.15,11.8,26.5,15.86,0.0
2018,5,6,19,0,13.0,5.0,2.0,11.5,5.0,4.55,0.0
2018,5,6,19,15,6.5,2.5,2.05,11.45,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.7,9.0,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.7,9.1,2.0,0.0,0.0
2018,5,7,5,15,106.0,15.0,1.95,9.75,22.0,13.64,0.0
2018,5,7,5,30,203.0,28.0,2.2,10.4,42.0,22.14,6.96
2018,5,7,5,45,320.0,38.5,2.45,11.05,81.5,31.56,21.57
2018,5,7,6,0,437.0,49.0,2.7,11.7,121.0,39.07,29.07
2018,5,7,6,15,512.0,57.0,2.65,12.3,170.5,79.71,45.18
2018,5,7,6,30,587.0,65.0,2.6,12.9,220.0,131.37,80.35
2018,5,7,6,45,636.0,71.0,2.6,13.45,272.0,185.48,124.72
2018,5,7,7,0,685.0,77.0,2.6,14.0,324.0,245.19,176.63
2018,5,7,7,15,720.5,81.5,2.55,14.55,377.0,304.57,229.32
2018,5,7,7,30,756.0,86.0,2.5,15.1,430.0,368.71,285.02
2018,5,7,7,45,781.0,90.5,2.5,15.7,482.0,429.56,336.78
2018,5,7,8,0,806.0,95.0,2.5,16.3,534.0,491.83,387.87
2018,5,7,8,15,825.5,97.5,2.5,16.9,582.5,550.23,434.24
2018,5,7,8,30,845.0,100.0,2.5,17.5,631.0,608.75,479.02
2018,5,7,8,45,859.5,103.0,2.5,18.1,676.0,664.37,520.09
2018,5,7,9,0,874.0,106.0,2.5,18.7,721.0,715.65,556.76
2018,5,7,9,15,888.0,106.5,2.5,19.2,761.5,765.46,590.48
2018,5,7,9,30,902.0,107.0,2.5,19.7,802.0,813.63,621.51
2018,5,7,9,45,913.0,107.0,2.45,20.2,836.5,856.95,648.29
2018,5,7,10,0,924.0,107.0,2.4,20.7,871.0,897.86,673.01
2018,5,7,10,15,929.0,108.5,2.4,21.15,898.0,932.38,693.65
2018,5,7,10,30,934.0,110.0,2.4,21.6,925.0,963.71,712.04
2018,5,7,10,45,937.0,112.0,2.4,22.0,945.0,990.34,727.38
2018,5,7,11,0,940.0,114.0,2.4,22.4,965.0,1013.4,740.38
2018,5,7,11,15,942.0,114.5,2.45,22.75,977.5,1030.35,750.15
2018,5,7,11,30,944.0,115.0,2.5,23.1,990.0,1043.54,757.61
2018,5,7,11,45,945.0,115.0,2.55,23.45,995.0,1051.42,761.81
2018,5,7,12,0,946.0,115.0,2.6,23.8,1000.0,1055.44,763.7
2018,5,7,12,15,943.5,116.5,2.65,23.95,997.0,1053.62,762.59
2018,5,7,12,30,941.0,118.0,2.7,24.1,994.0,1047.94,759.19
2018,5,7,12,45,853.0,169.0,2.8,24.25,956.5,1015.43,739.11
2018,5,7,13,0,765.0,220.0,2.9,24.4,919.0,977.19,715.34
2018,5,7,13,15,682.0,260.5,2.9,24.4,874.5,924.48,680.62
2018,5,7,13,30,599.0,301.0,2.9,24.4,830.0,869.15,642.25
2018,5,7,13,45,643.5,266.0,2.95,24.4,820.0,860.24,638.83
2018,5,7,14,0,688.0,231.0,3.0,24.4,810.0,844.96,630.65
2018,5,7,14,15,720.5,203.5,3.0,24.25,789.5,821.03,616.17
2018,5,7,14,30,753.0,176.0,3.0,24.1,769.0,791.96,597.92
2018,5,7,14,45,805.0,146.0,3.05,24.0,752.5,767.8,583.11
2018,5,7,15,0,857.0,116.0,3.1,23.9,736.0,739.78,564.93
2018,5,7,15,15,851.0,110.5,3.1,23.9,695.5,690.1,529.17
2018,5,7,15,30,845.0,105.0,3.1,23.9,655.0,638.54,491.23
2018,5,7,15,45,828.5,101.5,3.2,23.2,607.5,581.35,449.46
2018,5,7,16,0,812.0,98.0,3.3,22.5,560.0,523.82,405.78
2018,5,7,16,15,790.5,93.0,3.35,21.9,509.0,462.5,357.23
2018,5,7,16,30,769.0,88.0,3.4,21.3,458.0,402.02,307.55
2018,5,7,16,45,738.5,83.5,3.4,20.65,406.0,340.08,255.19
2018,5,7,17,0,708.0,79.0,3.4,20.0,354.0,278.79,202.16
2018,5,7,17,15,663.0,73.5,3.25,19.1,301.5,217.73,149.57
2018,5,7,17,30,618.0,68.0,3.1,18.2,249.0,161.59,102.39
2018,5,7,17,45,552.0,61.5,3.0,17.3,199.0,107.67,61.93
2018,5,7,18,0,486.0,55.0,2.9,16.4,149.0,61.9,35.57
2018,5,7,18,15,382.0,45.0,2.65,15.65,105.5,36.26,25.83
2018,5,7,18,30,278.0,35.0,2.4,14.9,62.0,29.18,18.12
2018,5,7,18,45,160.0,21.5,2.15,14.1,35.0,17.07,0.0
2018,5,7,19,0,42.0,8.0,1.9,13.3,8.0,7.28,0.0
2018,5,7,19,15,21.0,4.0,1.95,13.05,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,8,4,45,6.5,1.0,2.15,10.2,1.0,0.0,0.0
2018,5,8,5,0,13.0,2.0,2.3,10.4,2.0,0.0,0.0
2018,5,8,5,15,124.5,14.5,2.55,10.8,23.0,13.19,0.0
2018,5,8,5,30,236.0,27.0,2.8,11.2,44.0,22.69,8.53
2018,5,8,5,45,350.0,36.5,3.05,11.65,84.0,29.6,19.92
2018,5,8,6,0,464.0,46.0,3.3,12.1,124.0,36.33,26.62
2018,5,8,6,15,450.5,58.5,3.4,12.5,155.5,77.22,45.09
2018,5,8,6,30,437.0,71.0,3.5,12.9,187.0,117.83,75.65
2018,5,8,6,45,339.0,94.0,3.6,13.3,196.0,147.77,105.92
2018,5,8,7,0,241.0,117.0,3.7,13.7,205.0,165.61,126.52
2018,5,8,7,15,152.0,148.0,3.75,14.15,206.5,180.32,142.65
2018,5,8,7,30,63.0,179.0,3.8,14.6,208.0,182.89,146.79
2018,5,8,7,45,55.0,196.0,3.8,15.0,223.5,199.63,160.36
2018,5,8,8,0,47.0,213.0,3.8,15.4,239.0,215.44,172.78
2018,5,8,8,15,129.0,236.0,3.7,15.4,315.5,289.55,232.67
2018,5,8,8,30,211.0,259.0,3.6,15.4,392.0,368.04,295.35
2018,5,8,8,45,402.0,227.0,3.45,15.4,503.0,486.63,389.83
2018,5,8,9,0,593.0,195.0,3.3,15.4,614.0,613.2,488.0
2018,5,8,9,15,734.0,151.0,3.2,15.35,698.5,702.04,555.74
2018,5,8,9,30,875.0,107.0,3.1,15.3,783.0,791.91,620.54
2018,5,8,9,45,855.5,123.0,3.0,15.25,807.5,825.08,642.0
2018,5,8,10,0,836.0,139.0,2.9,15.2,832.0,861.1,665.66
2018,5,8,10,15,817.0,156.0,2.85,15.4,851.0,888.1,682.46
2018,5,8,10,30,798.0,173.0,2.8,15.6,870.0,910.67,696.17
2018,5,8,10,45,854.5,143.5,2.8,15.8,905.5,943.35,717.18
2018,5,8,11,0,911.0,114.0,2.8,16.0,941.0,984.74,743.84
2018,5,8,11,15,916.0,113.0,2.8,16.65,954.0,1002.59,753.15
2018,5,8,11,30,921.0,112.0,2.8,17.3,967.0,1016.87,760.31
2018,5,8,11,45,913.5,118.0,2.85,17.9,970.0,1022.17,762.21
2018,5,8,12,0,906.0,124.0,2.9,18.5,973.0,1023.61,761.75
2018,5,8,12,15,886.5,136.0,2.95,19.1,964.5,1015.27,754.96
2018,5,8,12,30,867.0,148.0,3.0,19.7,956.0,1003.24,745.93
2018,5,8,12,45,894.0,128.0,3.05,20.35,953.5,1002.29,744.24
2018,5,8,13,0,921.0,108.0,3.1,21.0,951.0,996.58,739.41
2018,5,8,13,15,917.5,107.0,3.3,21.15,933.0,976.46,727.7
2018,5,8,13,30,914.0,106.0,3.5,21.3,915.0,952.85,713.59
2018,5,8,13,45,897.0,111.5,3.7,21.5,887.0,920.27,693.08
2018,5,8,14,0,880.0,117.0,3.9,21.7,859.0,885.14,670.59
2018,5,8,14,15,885.0,108.5,4.05,21.4,831.0,852.24,650.39
2018,5,8,14,30,890.0,100.0,4.2,21.1,803.0,815.79,627.36
2018,5,8,14,45,880.0,98.5,4.4,20.8,765.5,771.58,598.65
2018,5,8,15,0,870.0,97.0,4.6,20.5,728.0,725.32,568.26
2018,5,8,15,15,857.0,94.5,4.6,20.5,685.5,674.25,530.49
2018,5,8,15,30,844.0,92.0,4.6,20.5,643.0,621.92,490.4
2018,5,8,15,45,825.0,90.0,4.55,19.65,596.0,567.02,448.55
2018,5,8,16,0,806.0,88.0,4.5,18.8,549.0,510.08,403.72
2018,5,8,16,15,780.0,85.5,4.35,18.4,498.5,449.64,353.78
2018,5,8,16,30,754.0,83.0,4.2,18.0,448.0,390.54,303.51
2018,5,8,16,45,720.0,80.0,4.0,17.6,396.5,329.84,250.84
2018,5,8,17,0,686.0,77.0,3.8,17.2,345.0,270.2,198.21
2018,5,8,17,15,640.5,72.0,3.55,16.8,293.5,210.96,146.27
2018,5,8,17,30,595.0,67.0,3.3,16.4,242.0,156.69,100.08
2018,5,8,17,45,528.5,60.5,3.1,15.95,193.5,104.25,60.41
2018,5,8,18,0,462.0,54.0,2.9,15.5,145.0,59.99,34.67
2018,5,8,18,15,364.0,44.5,2.75,15.05,103.0,35.62,25.38
2018,5,8,18,30,266.0,35.0,2.6,14.6,61.0,27.41,16.91
2018,5,8,18,45,153.5,21.5,2.4,14.2,34.5,17.03,0.0
2018,5,8,19,0,41.0,8.0,2.2,13.8,8.0,7.28,0.0
2018,5,8,19,15,20.5,4.0,2.05,13.55,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,1.85,10.5,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,1.9,10.5,2.0,0.0,0.0
2018,5,9,5,15,134.5,14.5,2.2,11.05,24.0,13.19,0.0
2018,5,9,5,30,254.0,27.0,2.5,11.6,46.0,22.56,9.43
2018,5,9,5,45,371.5,36.0,2.85,12.15,87.5,29.05,19.49
2018,5,9,6,0,489.0,45.0,3.2,12.7,129.0,35.41,25.77
2018,5,9,6,15,327.5,42.0,3.25,13.1,106.5,55.01,30.25
2018,5,9,6,30,166.0,39.0,3.3,13.5,84.0,54.77,33.98
2018,5,9,6,45,83.0,54.0,3.4,13.9,76.5,64.05,45.78
2018,5,9,7,0,0.0,69.0,3.5,14.3,69.0,61.0,46.55
2018,5,9,7,15,1.0,89.0,3.55,14.75,89.5,78.92,61.46
2018,5,9,7,30,2.0,109.0,3.6,15.2,110.0,97.07,76.33
2018,5,9,7,45,5.0,137.0,3.65,15.6,139.5,123.41,97.78
2018,5,9,8,0,8.0,165.0,3.7,16.0,169.0,150.32,119.4
2018,5,9,8,15,11.0,185.5,3.8,16.35,192.0,171.04,135.77
2018,5,9,8,30,14.0,206.0,3.9,16.7,215.0,192.19,152.33
2018,5,9,8,45,31.0,242.0,3.95,17.05,263.5,242.06,191.87
2018,5,9,9,0,48.0,278.0,4.0,17.4,312.0,289.9,229.2
2018,5,9,9,15,85.5,302.0,4.05,17.65,366.5,343.17,270.93
2018,5,9,9,30,123.0,326.0,4.1,17.9,421.0,408.49,321.32
2018,5,9,9,45,240.5,337.0,4.2,18.2,533.0,530.02,415.24
2018,5,9,10,0,358.0,348.0,4.3,18.5,645.0,650.44,505.78
2018,5,9,10,15,444.0,334.5,4.3,18.7,715.0,735.77,568.15
2018,5,9,10,30,530.0,321.0,4.3,18.9,785.0,814.89,625.24
2018,5,9,10,45,608.0,284.0,4.35,19.1,828.0,867.03,663.08
2018,5,9,11,0,686.0,247.0,4.4,19.3,871.0,918.94,700.61
2018,5,9,11,15,810.0,180.5,4.4,19.4,927.0,976.73,739.64
2018,5,9,11,30,934.0,114.0,4.4,19.5,983.0,1030.26,774.98
2018,5,9,11,45,945.0,109.0,4.4,19.6,992.0,1042.85,782.6
2018,5,9,12,0,956.0,104.0,4.4,19.7,1001.0,1051.66,788.04
2018,5,9,12,15,952.5,106.0,4.35,19.8,997.5,1049.34,785.83
2018,5,9,12,30,949.0,108.0,4.3,19.9,994.0,1043.15,781.22
2018,5,9,12,45,942.5,110.0,4.25,19.95,982.0,1030.22,772.38
2018,5,9,13,0,936.0,112.0,4.2,20.0,970.0,1013.61,761.2
2018,5,9,13,15,932.5,111.0,4.2,20.0,952.0,993.27,748.05
2018,5,9,13,30,929.0,110.0,4.2,20.0,934.0,969.36,732.54
2018,5,9,13,45,924.0,109.0,4.2,20.0,909.0,940.66,713.76
2018,5,9,14,0,919.0,108.0,4.2,20.0,884.0,908.73,692.73
2018,5,9,14,15,911.5,106.5,4.25,19.85,852.0,871.15,668.27
2018,5,9,14,30,904.0,105.0,4.3,19.7,820.0,830.84,641.67
2018,5,9,14,45,893.5,103.0,4.35,19.6,781.5,785.25,610.88
2018,5,9,15,0,883.0,101.0,4.4,19.5,743.0,737.61,578.34
2018,5,9,15,15,869.5,99.0,4.4,19.5,700.0,686.16,540.24
2018,5,9,15,30,856.0,97.0,4.4,19.5,657.0,633.45,499.91
2018,5,9,15,45,837.5,94.5,4.45,18.85,609.5,577.87,457.59
2018,5,9,16,0,819.0,92.0,4.5,18.2,562.0,520.05,412.04
2018,5,9,16,15,793.5,89.5,4.5,17.75,511.0,459.16,362.06
2018,5,9,16,30,768.0,87.0,4.5,17.3,460.0,399.52,311.47
2018,5,9,16,45,735.0,83.0,4.45,16.85,407.5,337.43,257.59
2018,5,9,17,0,702.0,79.0,4.4,16.4,355.0,276.23,203.46
2018,5,9,17,15,656.0,74.5,4.2,15.85,303.0,216.4,150.82
2018,5,9,17,30,610.0,70.0,4.0,15.3,251.0,161.57,103.99
2018,5,9,17,45,542.0,63.0,3.8,14.75,201.0,107.63,63.03
2018,5,9,18,0,474.0,56.0,3.6,14.2,151.0,62.08,36.38
2018,5,9,18,15,371.0,46.5,3.35,13.7,107.5,37.34,27.08
2018,5,9,18,30,268.0,37.0,3.1,13.2,64.0,28.96,18.48
2018,5,9,18,45,153.5,23.0,2.8,12.7,36.5,18.22,0.0
2018,5,9,19,0,39.0,9.0,2.5,12.2,9.0,8.19,0.0
2018,5,9,19,15,19.5,4.5,2.55,12.1,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,10,4,45,2.0,1.0,2.3,10.7,1.0,0.0,0.0
2018,5,10,5,0,4.0,2.0,2.4,10.8,2.0,0.0,0.0
2018,5,10,5,15,13.5,13.5,2.45,11.15,14.5,12.28,0.0
2018,5,10,5,30,23.0,25.0,2.5,11.5,27.0,21.47,9.47
2018,5,10,5,45,34.0,40.5,2.55,11.85,45.5,34.22,24.07
2018,5,10,6,0,45.0,56.0,2.6,12.2,64.0,46.87,36.01
2018,5,10,6,15,72.5,72.5,2.65,12.55,90.0,65.38,47.94
2018,5,10,6,30,100.0,89.0,2.7,12.9,116.0,89.11,66.33
2018,5,10,6,45,93.5,115.0,2.75,13.25,144.5,117.79,91.04
2018,5,10,7,0,87.0,141.0,2.8,13.6,173.0,144.97,114.47
2018,5,10,7,15,67.5,161.5,2.85,14.15,188.5,163.46,130.54
2018,5,10,7,30,48.0,182.0,2.9,14.7,204.0,179.71,144.11
2018,5,10,7,45,126.5,204.5,2.95,15.2,272.0,241.01,193.11
2018,5,10,8,0,205.0,227.0,3.0,15.7,340.0,308.62,246.97
2018,5,10,8,15,469.0,182.0,3.05,16.2,471.0,433.11,346.01
2018,5,10,8,30,733.0,137.0,3.1,16.7,602.0,577.18,458.16
2018,5,10,8,45,791.5,125.5,3.2,17.15,659.5,641.13,506.68
2018,5,10,9,0,850.0,114.0,3.3,17.6,717.0,708.38,556.98
2018,5,10,9,15,765.5,158.5,3.35,17.9,724.0,730.96,571.26
2018,5,10,9,30,681.0,203.0,3.4,18.2,731.0,742.52,577.22
2018,5,10,9,45,597.0,253.5,3.45,18.5,731.0,749.98,579.72
2018,5,10,10,0,513.0,304.0,3.5,18.8,731.0,747.9,575.16
2018,5,10,10,15,506.0,322.0,3.55,19.0,754.5,777.22,594.95
2018,5,10,10,30,499.0,340.0,3.6,19.2,778.0,804.14,612.64
2018,5,10,10,45,500.5,351.0,3.6,19.4,798.5,829.81,629.4
2018,5,10,11,0,502.0,362.0,3.6,19.6,819.0,853.35,644.57
2018,5,10,11,15,525.0,358.5,3.55,19.75,842.5,881.36,663.33
2018,5,10,11,30,548.0,355.0,3.5,19.9,866.0,907.46,680.6
2018,5,10,11,45,567.5,348.0,3.5,20.0,879.5,924.49,692.11
2018,5,10,12,0,587.0,341.0,3.5,20.1,893.0,938.92,701.94
2018,5,10,12,15,594.5,334.5,3.55,20.15,892.0,939.26,702.55
2018,5,10,12,30,602.0,328.0,3.6,20.2,891.0,936.7,701.37
2018,5,10,12,45,689.5,269.5,3.65,20.25,907.5,959.59,720.12
2018,5,10,13,0,777.0,211.0,3.7,20.3,924.0,975.6,731.97
2018,5,10,13,15,767.0,210.0,3.8,20.1,902.5,950.86,716.72
2018,5,10,13,30,757.0,209.0,3.9,19.9,881.0,923.27,699.74
2018,5,10,13,45,714.5,225.5,4.0,19.7,846.0,881.3,672.53
2018,5,10,14,0,672.0,242.0,4.1,19.5,811.0,838.15,642.85
2018,5,10,14,15,761.5,186.0,4.1,19.3,808.0,834.36,643.4
2018,5,10,14,30,851.0,130.0,4.1,19.1,805.0,818.0,633.31
2018,5,10,14,45,854.0,121.5,4.15,18.9,771.5,777.37,606.05
2018,5,10,15,0,857.0,113.0,4.2,18.7,738.0,729.87,573.37
2018,5,10,15,15,843.0,110.5,4.2,18.7,695.0,681.94,537.41
2018,5,10,15,30,829.0,108.0,4.2,18.7,652.0,629.01,496.93
2018,5,10,15,45,804.5,106.0,4.2,18.1,602.5,569.76,451.6
2018,5,10,16,0,780.0,104.0,4.2,17.5,553.0,511.03,405.2
2018,5,10,16,15,748.0,100.5,4.15,17.05,500.0,448.28,353.9
2018,5,10,16,30,716.0,97.0,4.1,16.6,447.0,386.24,301.74
2018,5,10,16,45,681.5,91.0,4.05,16.15,394.0,324.45,248.48
2018,5,10,17,0,647.0,85.0,4.0,15.7,341.0,265.77,196.8
2018,5,10,17,15,607.0,80.0,3.9,15.15,293.0,210.17,147.82
2018,5,10,17,30,567.0,75.0,3.8,14.6,245.0,158.89,103.9
2018,5,10,17,45,496.5,68.5,3.7,14.0,196.5,107.87,65.34
2018,5,10,18,0,426.0,62.0,3.6,13.4,148.0,65.63,40.61
2018,5,10,18,15,326.0,51.0,3.45,13.0,106.0,39.23,28.85
2018,5,10,18,30,226.0,40.0,3.3,12.6,64.0,31.22,20.58
2018,5,10,18,45,127.0,24.5,3.15,12.2,36.5,19.37,0.0
2018,5,10,19,0,28.0,9.0,3.0,11.8,9.0,8.19,0.0
2018,5,10,19,15,14.0,4.5,3.05,11.7,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,11,4,45,11.0,2.0,1.35,9.6,2.0,0.0,0.0
2018,5,11,5,0,22.0,4.0,1.4,9.7,4.0,0.0,0.0
2018,5,11,5,15,85.5,16.0,1.7,10.25,22.0,14.55,0.0
2018,5,11,5,30,149.0,28.0,2.0,10.8,40.0,21.92,10.45
2018,5,11,5,45,210.5,42.5,2.3,11.4,72.5,32.77,22.93
2018,5,11,6,0,272.0,57.0,2.6,12.0,105.0,43.23,32.86
2018,5,11,6,15,320.0,71.0,2.8,12.6,145.5,77.92,50.07
2018,5,11,6,30,368.0,85.0,3.0,13.2,186.0,119.17,79.75
2018,5,11,6,45,410.0,98.0,3.25,13.85,232.5,164.36,116.55
2018,5,11,7,0,452.0,111.0,3.5,14.5,279.0,214.54,159.33
2018,5,11,7,15,492.5,121.0,3.55,15.05,329.0,266.35,204.07
2018,5,11,7,30,533.0,131.0,3.6,15.6,379.0,322.4,251.97
2018,5,11,7,45,509.5,155.5,3.7,16.15,414.0,368.25,291.47
2018,5,11,8,0,486.0,180.0,3.8,16.7,449.0,410.77,326.75
2018,5,11,8,15,501.0,192.5,3.85,17.25,491.0,459.63,365.71
2018,5,11,8,30,516.0,205.0,3.9,17.8,533.0,508.99,403.97
2018,5,11,8,45,532.0,216.5,3.95,18.35,575.5,558.33,441.25
2018,5,11,9,0,548.0,228.0,4.0,18.9,618.0,607.79,477.71
2018,5,11,9,15,560.0,241.5,4.1,19.45,659.0,656.1,512.53
2018,5,11,9,30,572.0,255.0,4.2,20.0,700.0,703.71,546.12
2018,5,11,9,45,654.5,229.5,4.3,20.5,759.5,773.25,596.7
2018,5,11,10,0,737.0,204.0,4.4,21.0,819.0,842.74,646.3
2018,5,11,10,15,841.5,156.0,4.45,21.35,879.5,906.33,688.94
2018,5,11,10,30,946.0,108.0,4.5,21.7,940.0,968.1,729.61
2018,5,11,10,45,953.0,107.5,4.55,22.0,961.5,996.01,746.99
2018,5,11,11,0,960.0,107.0,4.6,22.3,983.0,1020.5,762.28
2018,5,11,11,15,963.5,107.0,4.65,22.55,996.5,1038.54,773.43
2018,5,11,11,30,967.0,107.0,4.7,22.8,1010.0,1052.8,782.18
2018,5,11,11,45,969.5,106.0,4.7,23.0,1015.0,1061.23,786.84
2018,5,11,12,0,972.0,105.0,4.7,23.2,1020.0,1065.74,789.04
2018,5,11,12,15,970.5,105.5,4.7,23.35,1017.0,1063.86,787.31
2018,5,11,12,30,969.0,106.0,4.7,23.5,1014.0,1058.03,783.13
2018,5,11,12,45,965.5,106.5,4.7,23.65,1003.0,1046.35,775.21
2018,5,11,13,0,962.0,107.0,4.7,23.8,992.0,1030.84,764.89
2018,5,11,13,15,958.5,106.0,4.7,23.95,973.5,1010.1,751.16
2018,5,11,13,30,955.0,105.0,4.7,24.1,955.0,985.7,735.07
2018,5,11,13,45,950.5,103.5,4.7,24.2,929.5,956.37,715.82
2018,5,11,14,0,946.0,102.0,4.7,24.3,904.0,923.7,694.27
2018,5,11,14,15,939.0,101.0,4.75,24.3,872.0,886.26,669.98
2018,5,11,14,30,932.0,100.0,4.8,24.3,840.0,845.97,643.5
2018,5,11,14,45,922.5,98.0,4.9,24.3,801.5,800.17,613.11
2018,5,11,15,0,913.0,96.0,5.0,24.3,763.0,752.15,580.69
2018,5,11,15,15,900.0,94.0,5.0,24.3,719.5,699.84,542.6
2018,5,11,15,30,887.0,92.0,5.0,24.3,676.0,646.15,502.01
2018,5,11,15,45,871.5,89.0,4.95,24.1,628.0,588.96,457.93
2018,5,11,16,0,856.0,86.0,4.9,23.9,580.0,531.2,412.12
2018,5,11,16,15,837.0,82.5,4.7,23.55,530.0,471.11,363.04
2018,5,11,16,30,818.0,79.0,4.5,23.2,480.0,410.89,312.43
2018,5,11,16,45,791.0,74.5,4.3,22.8,427.0,347.71,258.35
2018,5,11,17,0,764.0,70.0,4.1,22.4,374.0,286.57,204.94
2018,5,11,17,15,724.5,65.5,3.75,21.65,321.0,224.96,151.62
2018,5,11,17,30,685.0,61.0,3.4,20.9,268.0,167.52,103.28
2018,5,11,17,45,626.0,55.0,3.1,20.15,216.5,108.59,59.01
2018,5,11,18,0,567.0,49.0,2.8,19.4,165.0,59.12,31.09
2018,5,11,18,15,472.5,41.5,2.65,18.65,119.5,32.88,22.73
2018,5,11,18,30,378.0,34.0,2.5,17.9,74.0,27.87,17.46
2018,5,11,18,45,231.0,22.0,2.35,17.15,42.5,18.34,0.26
2018,5,11,19,0,84.0,10.0,2.2,16.4,11.0,9.1,0.0
2018,5,11,19,15,42.0,5.0,2.15,16.2,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,12,4,45,16.0,3.0,1.3,11.2,2.5,0.0,0.0
2018,5,12,5,0,32.0,6.0,1.3,11.4,5.0,0.0,0.0
2018,5,12,5,15,158.5,17.0,1.3,12.35,28.5,15.46,0.0
2018,5,12,5,30,285.0,28.0,1.3,13.3,52.0,23.17,11.74
2018,5,12,5,45,394.5,37.0,1.3,14.25,94.0,29.67,20.05
2018,5,12,6,0,504.0,46.0,1.3,15.2,136.0,36.01,26.13
2018,5,12,6,15,573.0,52.0,1.45,15.9,186.0,79.5,42.11
2018,5,12,6,30,642.0,58.0,1.6,16.6,236.0,132.16,77.36
2018,5,12,6,45,688.0,63.0,1.8,17.35,289.0,190.04,124.22
2018,5,12,7,0,734.0,68.0,2.0,18.1,342.0,250.54,176.11
2018,5,12,7,15,766.5,71.5,2.05,18.7,395.0,310.24,228.38
2018,5,12,7,30,799.0,75.0,2.1,19.3,448.0,372.76,282.09
2018,5,12,7,45,822.5,78.0,2.2,19.95,499.5,433.46,333.08
2018,5,12,8,0,846.0,81.0,2.3,20.6,551.0,495.12,383.09
2018,5,12,8,15,863.5,83.0,2.3,21.05,599.5,552.98,428.57
2018,5,12,8,30,881.0,85.0,2.3,21.5,648.0,610.63,472.26
2018,5,12,8,45,894.0,88.0,2.3,22.0,693.0,665.91,512.58
2018,5,12,9,0,907.0,91.0,2.3,22.5,738.0,719.97,550.7
2018,5,12,9,15,913.0,94.0,2.3,22.8,776.0,767.41,582.08
2018,5,12,9,30,919.0,97.0,2.3,23.1,814.0,812.5,610.89
2018,5,12,9,45,922.0,101.5,2.35,23.4,846.5,854.1,637.33
2018,5,12,10,0,925.0,106.0,2.4,23.7,879.0,892.72,661.53
2018,5,12,10,15,930.0,107.5,2.45,23.9,905.5,926.97,682.92
2018,5,12,10,30,935.0,109.0,2.5,24.1,932.0,958.05,702.16
2018,5,12,10,45,938.0,110.5,2.6,24.3,952.0,983.95,718.46
2018,5,12,11,0,941.0,112.0,2.7,24.5,972.0,1006.31,732.52
2018,5,12,11,15,942.5,112.5,2.8,24.6,984.0,1022.61,743.04
2018,5,12,11,30,944.0,113.0,2.9,24.7,996.0,1035.16,751.27
2018,5,12,11,45,944.0,113.5,3.0,24.75,1000.0,1042.45,756.4
2018,5,12,12,0,944.0,114.0,3.1,24.8,1004.0,1045.9,759.2
2018,5,12,12,15,937.5,117.0,3.2,24.8,999.0,1041.6,757.28
2018,5,12,12,30,931.0,120.0,3.3,24.8,994.0,1033.52,753.05
2018,5,12,12,45,920.5,124.5,3.4,24.8,980.5,1019.35,744.94
2018,5,12,13,0,910.0,129.0,3.5,24.8,967.0,1001.67,734.59
2018,5,12,13,15,906.0,127.5,3.6,24.65,948.5,980.91,722.65
2018,5,12,13,30,902.0,126.0,3.7,24.5,930.0,956.73,708.4
2018,5,12,13,45,895.0,125.5,3.85,24.35,904.5,927.53,690.97
2018,5,12,14,0,888.0,125.0,4.0,24.2,879.0,895.31,671.31
2018,5,12,14,15,878.0,124.0,4.05,23.95,846.5,857.28,647.18
2018,5,12,14,30,868.0,123.0,4.1,23.7,814.0,816.79,621.1
2018,5,12,14,45,855.5,121.0,4.15,23.4,775.5,771.24,591.22
2018,5,12,15,0,843.0,119.0,4.2,23.1,737.0,727.94,561.88
2018,5,12,15,15,828.5,116.5,4.2,23.1,694.0,676.54,524.09
2018,5,12,15,30,814.0,114.0,4.2,23.1,651.0,624.09,484.65
2018,5,12,15,45,794.0,110.5,4.2,22.2,603.5,566.79,442.08
2018,5,12,16,0,774.0,107.0,4.2,21.3,556.0,509.59,398.06
2018,5,12,16,15,748.5,103.5,4.1,20.75,506.0,450.29,350.22
2018,5,12,16,30,723.0,100.0,4.0,20.2,456.0,390.93,300.9
2018,5,12,16,45,690.0,95.0,3.95,19.65,404.5,330.31,249.4
2018,5,12,17,0,657.0,90.0,3.9,19.1,353.0,272.56,199.25
2018,5,12,17,15,612.0,84.0,3.6,18.45,301.5,214.4,149.07
2018,5,12,17,30,567.0,78.0,3.3,17.8,250.0,161.2,104.44
2018,5,12,17,45,503.5,69.5,3.05,17.15,201.0,109.18,65.32
2018,5,12,18,0,440.0,61.0,2.8,16.5,152.0,65.03,39.28
2018,5,12,18,15,346.0,50.0,2.5,15.8,109.5,38.43,27.89
2018,5,12,18,30,252.0,39.0,2.2,15.1,67.0,30.4,19.94
2018,5,12,18,45,148.5,24.5,1.85,14.4,39.0,19.33,2.43
2018,5,12,19,0,45.0,10.0,1.5,13.7,11.0,9.1,0.0
2018,5,12,19,15,22.5,5.0,1.5,13.45,5.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.5,2.65,11.75,1.5,0.0,0.0
2018,5,13,5,0,5.0,3.0,2.7,11.9,3.0,2.73,0.0
2018,5,13,5,15,22.0,10.0,2.8,12.1,11.5,9.1,0.0
2018,5,13,5,30,39.0,17.0,2.9,12.3,20.0,14.11,5.22
2018,5,13,5,45,90.5,29.0,3.0,12.5,43.5,23.67,15.01
2018,5,13,6,0,142.0,41.0,3.1,12.7,67.0,33.0,23.74
2018,5,13,6,15,95.0,46.5,3.1,12.95,66.0,45.11,29.82
2018,5,13,6,30,48.0,52.0,3.1,13.2,65.0,52.05,37.01
2018,5,13,6,45,32.0,86.5,3.05,13.4,96.0,82.01,63.34
2018,5,13,7,0,16.0,121.0,3.0,13.6,127.0,109.74,87.38
2018,5,13,7,15,47.0,155.5,2.95,14.05,177.0,151.66,121.32
2018,5,13,7,30,78.0,190.0,2.9,14.5,227.0,197.43,158.26
2018,5,13,7,45,100.0,214.0,2.85,14.95,266.5,234.15,187.67
2018,5,13,8,0,122.0,238.0,2.8,15.4,306.0,277.45,222.02
2018,5,13,8,15,163.0,257.0,2.8,15.9,356.5,325.58,259.82
2018,5,13,8,30,204.0,276.0,2.8,16.4,407.0,377.8,300.31
2018,5,13,8,45,361.0,255.0,2.75,16.9,506.0,476.71,377.55
2018,5,13,9,0,518.0,234.0,2.7,17.4,605.0,591.45,464.46
2018,5,13,9,15,676.5,182.0,2.75,17.85,693.5,686.42,535.64
2018,5,13,9,30,835.0,130.0,2.8,18.3,782.0,784.45,606.42
2018,5,13,9,45,861.5,123.0,2.8,18.75,820.5,825.3,632.25
2018,5,13,10,0,888.0,116.0,2.8,19.2,859.0,870.37,661.1
2018,5,13,10,15,894.5,116.5,2.85,19.5,885.5,903.77,682.3
2018,5,13,10,30,901.0,117.0,2.9,19.8,912.0,934.21,701.48
2018,5,13,10,45,906.0,118.0,3.0,20.15,932.5,960.63,718.15
2018,5,13,11,0,911.0,119.0,3.1,20.5,953.0,983.72,732.63
2018,5,13,11,15,914.0,118.5,3.2,20.7,965.0,999.98,743.03
2018,5,13,11,30,917.0,118.0,3.3,20.9,977.0,1012.65,751.19
2018,5,13,11,45,918.0,118.5,3.35,21.1,982.0,1020.7,756.01
2018,5,13,12,0,919.0,119.0,3.4,21.3,987.0,1025.04,758.52
2018,5,13,12,15,910.0,124.5,3.5,21.3,982.0,1020.73,756.43
2018,5,13,12,30,901.0,130.0,3.6,21.3,977.0,1012.76,752.05
2018,5,13,12,45,887.5,137.0,3.7,21.35,963.5,998.32,743.3
2018,5,13,13,0,874.0,144.0,3.8,21.4,950.0,980.54,732.38
2018,5,13,13,15,869.5,143.0,3.85,21.3,932.0,960.46,720.04
2018,5,13,13,30,865.0,142.0,3.9,21.2,914.0,937.12,705.49
2018,5,13,13,45,858.0,141.0,3.95,21.05,889.0,908.39,687.36
2018,5,13,14,0,851.0,140.0,4.0,20.9,864.0,884.49,672.51
2018,5,13,14,15,843.0,137.5,4.0,20.7,832.5,847.1,648.0
2018,5,13,14,30,835.0,135.0,4.0,20.5,801.0,807.24,621.61
2018,5,13,14,45,824.5,132.0,4.0,20.25,764.0,762.73,591.73
2018,5,13,15,0,814.0,129.0,4.0,20.0,727.0,716.4,559.02
2018,5,13,15,15,799.0,126.0,4.0,20.0,684.5,665.47,521.2
2018,5,13,15,30,784.0,123.0,4.0,20.0,642.0,613.63,481.8
2018,5,13,15,45,767.5,118.0,3.95,19.35,596.0,558.38,439.81
2018,5,13,16,0,751.0,113.0,3.9,18.7,550.0,502.96,396.32
