Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,10,45,921.0,114.5,2.45,30.15,959.5,949.01,678.0
2018,6,2,11,0,925.0,115.0,2.5,30.7,979.0,970.77,690.03
2018,6,2,11,15,928.0,115.5,2.5,31.0,992.0,988.15,699.55
2018,6,2,11,30,931.0,116.0,2.5,31.3,1005.0,1001.98,706.91
2018,6,2,11,45,932.0,116.0,2.5,31.65,1010.0,1009.82,710.47
2018,6,2,12,0,933.0,116.0,2.5,32.0,1015.0,1014.02,711.9
2018,6,2,12,15,934.0,114.5,2.45,32.2,1013.0,1013.12,710.24
2018,6,2,12,30,935.0,113.0,2.4,32.4,1011.0,1008.55,706.45
2018,6,2,12,45,936.0,111.5,2.4,32.6,1002.5,1000.28,701.02
2018,6,2,13,0,937.0,110.0,2.4,32.8,994.0,988.31,693.41
2018,6,2,13,15,933.5,109.5,2.4,32.9,977.0,969.5,681.92
2018,6,2,13,30,930.0,109.0,2.4,33.0,960.0,947.21,668.36
2018,6,2,13,45,925.0,108.0,2.45,33.05,936.0,919.76,652.12
2018,6,2,14,0,920.0,107.0,2.5,33.1,912.0,889.15,633.79
2018,6,2,14,15,913.5,105.5,2.55,33.0,881.5,853.81,612.65
2018,6,2,14,30,907.0,104.0,2.6,32.9,851.0,815.73,589.51
2018,6,2,14,45,898.0,102.5,2.65,32.8,815.0,773.23,563.14
2018,6,2,15,0,889.0,101.0,2.7,32.7,779.0,728.59,534.74
2018,6,2,15,15,877.5,98.5,2.7,32.7,737.5,679.42,500.59
2018,6,2,15,30,866.0,96.0,2.7,32.7,696.0,628.79,464.54
2018,6,2,15,45,851.0,94.0,2.75,32.15,650.5,575.47,426.64
2018,6,2,16,0,836.0,92.0,2.8,31.6,605.0,521.7,386.99
2018,6,2,16,15,816.5,88.5,2.8,31.1,556.0,463.42,342.43
2018,6,2,16,30,797.0,85.0,2.8,30.6,507.0,405.65,296.67
2018,6,2,16,45,770.5,82.0,2.8,30.1,456.5,346.74,248.7
2018,6,2,17,0,744.0,79.0,2.8,29.6,406.0,289.7,201.06
2018,6,2,17,15,709.0,74.5,2.6,28.55,354.5,231.52,152.77
2018,6,2,17,30,674.0,70.0,2.4,27.5,303.0,174.02,106.03
2018,6,2,17,45,624.0,64.5,2.15,26.4,253.0,120.27,66.36
2018,6,2,18,0,574.0,59.0,1.9,25.3,203.0,72.32,38.49
2018,6,2,18,15,500.0,51.5,1.75,24.05,157.0,39.74,28.43
2018,6,2,18,30,426.0,44.0,1.6,22.8,111.0,34.94,24.07
2018,6,2,18,45,313.0,34.5,1.4,21.6,74.5,28.1,17.45
2018,6,2,19,0,200.0,25.0,1.2,20.4,38.0,19.78,3.19
2018,6,2,19,15,104.5,13.5,1.15,19.85,20.0,12.28,0.0
2018,6,2,19,30,9.0,2.0,1.1,19.3,2.0,0.0,0.0
2018,6,2,19,45,4.5,1.0,1.1,18.75,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,3,4,45,49.5,7.0,1.95,13.8,8.5,0.0,0.0
2018,6,3,5,0,99.0,14.0,2.1,14.1,17.0,12.73,0.0
2018,6,3,5,15,228.0,25.5,2.3,14.65,48.5,21.07,8.33
2018,6,3,5,30,357.0,37.0,2.5,15.2,80.0,30.03,20.0
2018,6,3,5,45,444.0,45.0,2.65,15.75,123.5,35.42,25.4
2018,6,3,6,0,531.0,53.0,2.8,16.3,167.0,40.69,30.35
2018,6,3,6,15,588.5,59.0,2.7,17.05,216.0,81.41,44.16
2018,6,3,6,30,646.0,65.0,2.6,17.8,265.0,132.15,77.11
2018,6,3,6,45,686.0,69.5,2.55,18.55,316.0,185.07,119.19
2018,6,3,7,0,726.0,74.0,2.5,19.3,367.0,244.67,169.75
2018,6,3,7,15,754.5,77.0,2.45,20.2,417.5,300.73,218.41
2018,6,3,7,30,783.0,80.0,2.4,21.1,468.0,359.13,268.19
2018,6,3,7,45,804.5,83.5,2.35,22.0,518.0,417.13,316.33
2018,6,3,8,0,826.0,87.0,2.3,22.9,568.0,476.09,363.39
2018,6,3,8,15,842.0,89.5,2.3,23.65,614.5,531.69,406.54
2018,6,3,8,30,858.0,92.0,2.3,24.4,661.0,586.63,447.59
2018,6,3,8,45,870.5,93.5,2.3,25.1,703.5,637.87,484.62
2018,6,3,9,0,883.0,95.0,2.3,25.8,746.0,687.95,519.56
2018,6,3,9,15,891.0,98.0,2.35,26.45,784.0,734.85,551.26
2018,6,3,9,30,899.0,101.0,2.4,27.1,822.0,779.7,579.41
2018,6,3,9,45,905.0,103.5,2.45,27.7,854.5,820.23,604.34
2018,6,3,10,0,911.0,106.0,2.5,28.3,887.0,858.14,627.23
2018,6,3,10,15,917.0,107.0,2.55,28.75,913.5,891.79,647.48
2018,6,3,10,30,923.0,108.0,2.6,29.2,940.0,922.46,665.66
2018,6,3,10,45,927.0,109.0,2.7,29.65,960.0,948.2,680.99
2018,6,3,11,0,931.0,110.0,2.8,30.1,980.0,970.58,694.17
2018,6,3,11,15,933.5,110.5,2.85,30.45,992.5,987.61,703.85
2018,6,3,11,30,936.0,111.0,2.9,30.8,1005.0,1001.07,711.35
2018,6,3,11,45,937.0,110.5,2.95,31.15,1010.0,1008.51,715.14
2018,6,3,12,0,938.0,110.0,3.0,31.5,1015.0,1012.28,716.76
2018,6,3,12,15,929.0,115.5,3.05,31.55,1010.0,1008.53,714.64
2018,6,3,12,30,920.0,121.0,3.1,31.6,1005.0,1001.16,710.37
2018,6,3,12,45,833.0,175.5,3.2,31.6,969.5,973.76,693.98
2018,6,3,13,0,746.0,230.0,3.3,31.6,934.0,941.17,674.27
2018,6,3,13,15,795.5,194.5,3.35,31.45,933.5,932.84,670.29
2018,6,3,13,30,845.0,159.0,3.4,31.3,933.0,926.87,667.72
2018,6,3,13,45,795.0,183.0,3.45,31.15,896.5,885.39,641.91
2018,6,3,14,0,745.0,207.0,3.5,31.0,860.0,847.9,618.71
2018,6,3,14,15,717.5,212.5,3.5,30.75,823.5,806.02,591.2
2018,6,3,14,30,690.0,218.0,3.5,30.5,787.0,763.18,562.62
2018,6,3,14,45,727.5,187.5,3.5,30.25,764.0,734.23,544.58
2018,6,3,15,0,765.0,157.0,3.5,30.0,741.0,698.38,521.14
2018,6,3,15,15,814.5,126.5,3.5,30.0,718.0,667.31,499.83
2018,6,3,15,30,864.0,96.0,3.5,30.0,695.0,627.61,471.52
2018,6,3,15,45,850.5,93.0,3.55,29.05,650.0,574.34,433.42
2018,6,3,16,0,837.0,90.0,3.6,28.1,605.0,520.35,393.31
2018,6,3,16,15,819.5,86.5,3.55,27.4,557.0,463.08,348.63
2018,6,3,16,30,802.0,83.0,3.5,26.7,509.0,406.03,302.53
2018,6,3,16,45,778.5,79.5,3.5,26.0,459.0,347.46,253.92
2018,6,3,17,0,755.0,76.0,3.5,25.3,409.0,290.44,205.31
2018,6,3,17,15,722.0,71.5,3.4,24.3,358.0,232.12,155.76
2018,6,3,17,30,689.0,67.0,3.3,23.3,307.0,177.05,109.87
2018,6,3,17,45,641.5,62.0,3.2,22.3,257.0,120.44,66.95
2018,6,3,18,0,594.0,57.0,3.1,21.3,207.0,72.0,38.21
2018,6,3,18,15,523.0,50.5,3.05,20.3,161.0,38.9,28.2
2018,6,3,18,30,452.0,44.0,3.0,19.3,115.0,34.94,24.47
2018,6,3,18,45,341.0,34.5,2.9,18.3,77.5,28.07,17.77
2018,6,3,19,0,230.0,25.0,2.8,17.3,40.0,21.0,4.85
2018,6,3,19,15,121.0,13.5,2.8,16.8,21.0,12.28,0.0
2018,6,3,19,30,12.0,2.0,2.8,16.3,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,2.8,15.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,4,4,45,57.5,6.5,2.95,12.3,8.5,0.0,0.0
2018,6,4,5,0,115.0,13.0,3.1,12.5,17.0,11.82,0.0
2018,6,4,5,15,251.5,24.5,3.15,12.95,50.0,20.12,7.97
2018,6,4,5,30,388.0,36.0,3.2,13.4,83.0,29.14,19.41
2018,6,4,5,45,474.0,42.5,3.3,13.85,126.5,33.3,23.75
2018,6,4,6,0,560.0,49.0,3.4,14.3,170.0,37.44,27.73
2018,6,4,6,15,615.5,54.5,3.5,15.0,219.0,78.78,41.58
2018,6,4,6,30,671.0,60.0,3.6,15.7,268.0,133.17,77.61
2018,6,4,6,45,709.5,63.5,3.7,16.4,319.0,185.99,120.12
2018,6,4,7,0,748.0,67.0,3.8,17.1,370.0,242.89,169.38
2018,6,4,7,15,775.5,71.0,3.9,17.7,421.5,300.74,220.83
2018,6,4,7,30,803.0,75.0,4.0,18.3,473.0,360.82,273.56
2018,6,4,7,45,823.5,77.5,4.05,18.9,522.5,419.58,324.11
2018,6,4,8,0,844.0,80.0,4.1,19.5,572.0,477.53,372.51
2018,6,4,8,15,859.5,82.5,4.15,19.95,619.0,533.33,417.96
2018,6,4,8,30,875.0,85.0,4.2,20.4,666.0,588.79,461.68
2018,6,4,8,45,887.0,87.0,4.25,20.85,709.0,640.96,501.63
2018,6,4,9,0,899.0,89.0,4.3,21.3,752.0,691.89,539.51
2018,6,4,9,15,904.0,94.0,4.3,21.6,790.0,739.27,573.45
2018,6,4,9,30,909.0,99.0,4.3,21.9,828.0,784.33,603.74
2018,6,4,9,45,910.5,104.0,4.35,22.15,859.5,824.11,630.24
2018,6,4,10,0,912.0,109.0,4.4,22.4,891.0,860.92,654.46
2018,6,4,10,15,918.5,109.5,4.4,22.5,917.5,894.55,676.48
2018,6,4,10,30,925.0,110.0,4.4,22.6,944.0,925.23,696.36
2018,6,4,10,45,930.0,111.0,4.4,22.7,965.0,951.93,713.47
2018,6,4,11,0,935.0,112.0,4.4,22.8,986.0,975.3,728.31
2018,6,4,11,15,938.5,112.0,4.5,22.75,999.5,992.88,740.31
2018,6,4,11,30,942.0,112.0,4.6,22.7,1013.0,1006.88,750.31
2018,6,4,11,45,944.0,112.0,4.65,22.7,1019.0,1015.83,756.44
2018,6,4,12,0,946.0,112.0,4.7,22.7,1025.0,1021.1,760.26
2018,6,4,12,15,945.5,112.0,4.75,22.55,1022.5,1020.28,760.57
2018,6,4,12,30,945.0,112.0,4.8,22.4,1020.0,1015.75,758.53
2018,6,4,12,45,943.0,111.5,4.85,22.25,1010.0,1005.63,752.83
2018,6,4,13,0,941.0,111.0,4.9,22.1,1000.0,991.85,744.74
2018,6,4,13,15,939.0,110.0,4.9,21.95,984.0,973.98,733.53
2018,6,4,13,30,937.0,109.0,4.9,21.8,968.0,952.57,719.94
2018,6,4,13,45,933.0,107.5,4.95,21.6,944.0,925.47,702.93
2018,6,4,14,0,929.0,106.0,5.0,21.4,920.0,895.12,683.57
2018,6,4,14,15,914.0,109.0,5.0,21.15,887.0,857.06,658.45
2018,6,4,14,30,899.0,112.0,5.0,20.9,854.0,816.77,631.54
2018,6,4,14,45,896.5,106.5,4.95,20.65,819.5,775.7,603.54
2018,6,4,15,0,894.0,101.0,4.9,20.4,785.0,731.96,573.13
2018,6,4,15,15,885.0,98.0,4.9,20.4,744.5,683.86,536.94
2018,6,4,15,30,876.0,95.0,4.9,20.4,704.0,634.07,498.61
2018,6,4,15,45,861.0,93.0,4.9,19.7,658.5,580.4,457.53
2018,6,4,16,0,846.0,91.0,4.9,19.0,613.0,526.1,414.55
2018,6,4,16,15,827.0,88.5,4.8,18.55,564.5,468.68,367.13
2018,6,4,16,30,808.0,86.0,4.7,18.1,516.0,411.59,318.53
2018,6,4,16,45,782.0,82.5,4.65,17.6,465.0,351.84,266.73
2018,6,4,17,0,756.0,79.0,4.6,17.1,414.0,293.89,215.36
2018,6,4,17,15,720.5,75.0,4.55,16.55,362.0,235.41,163.69
2018,6,4,17,30,685.0,71.0,4.5,16.0,310.0,177.59,113.9
2018,6,4,17,45,599.5,67.5,4.4,15.4,252.5,121.03,71.15
2018,6,4,18,0,514.0,64.0,4.3,14.8,195.0,74.55,43.49
2018,6,4,18,15,386.0,55.0,4.2,14.3,141.0,42.17,31.85
2018,6,4,18,30,258.0,46.0,4.1,13.8,87.0,35.08,25.21
2018,6,4,18,45,198.0,35.0,3.95,13.3,60.0,27.1,17.43
2018,6,4,19,0,138.0,24.0,3.8,12.8,33.0,18.86,4.73
2018,6,4,19,15,73.5,13.0,3.8,12.6,17.5,11.82,0.0
2018,6,4,19,30,9.0,2.0,3.8,12.4,2.0,0.0,0.0
2018,6,4,19,45,4.5,1.0,3.75,12.15,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,4,45,35.5,8.0,3.55,10.7,9.0,0.0,0.0
2018,6,5,5,0,71.0,16.0,3.7,10.9,18.0,14.55,0.0
2018,6,5,5,15,180.5,30.5,3.8,11.2,49.0,24.02,10.91
2018,6,5,5,30,290.0,45.0,3.9,11.5,80.0,35.01,24.67
2018,6,5,5,45,323.5,53.5,4.0,11.8,109.5,40.87,30.67
2018,6,5,6,0,357.0,62.0,4.1,12.1,139.0,46.52,36.11
2018,6,5,6,15,193.5,87.0,4.1,12.4,130.0,80.79,57.58
2018,6,5,6,30,30.0,112.0,4.1,12.7,121.0,97.86,77.04
2018,6,5,6,45,96.0,136.5,4.1,13.0,174.0,132.92,103.64
2018,6,5,7,0,162.0,161.0,4.1,13.3,227.0,177.25,138.55
2018,6,5,7,15,344.5,154.5,4.1,13.75,318.5,239.39,185.64
2018,6,5,7,30,527.0,148.0,4.1,14.2,410.0,323.44,252.65
2018,6,5,7,45,657.0,129.0,4.1,14.65,489.5,395.29,311.6
2018,6,5,8,0,787.0,110.0,4.1,15.1,569.0,478.06,379.04
2018,6,5,8,15,807.5,112.5,4.05,15.6,617.0,534.27,424.84
2018,6,5,8,30,828.0,115.0,4.0,16.1,665.0,590.77,469.47
2018,6,5,8,45,845.5,116.0,4.0,16.65,709.0,643.94,510.26
2018,6,5,9,0,863.0,117.0,4.0,17.2,753.0,696.47,549.37
2018,6,5,9,15,880.0,115.5,4.0,17.6,793.5,741.91,582.71
2018,6,5,9,30,897.0,114.0,4.0,18.0,834.0,788.81,614.84
2018,6,5,9,45,913.5,110.5,3.95,18.4,869.0,831.8,643.08
2018,6,5,10,0,930.0,107.0,3.9,18.8,904.0,872.83,669.56
2018,6,5,10,15,847.0,158.5,3.9,19.1,901.5,886.87,677.45
2018,6,5,10,30,764.0,210.0,3.9,19.4,899.0,891.86,679.31
2018,6,5,10,45,760.5,218.5,3.9,19.75,917.0,915.84,694.32
2018,6,5,11,0,757.0,227.0,3.9,20.1,935.0,936.64,706.96
2018,6,5,11,15,859.0,166.5,3.95,20.2,980.0,979.65,735.69
2018,6,5,11,30,961.0,106.0,4.0,20.3,1025.0,1018.29,761.11
2018,6,5,11,45,929.0,127.0,4.0,20.45,1019.5,1014.99,757.94
2018,6,5,12,0,897.0,148.0,4.0,20.6,1014.0,1007.13,752.14
2018,6,5,12,15,891.0,151.0,4.1,20.55,1009.5,1003.83,750.77
2018,6,5,12,30,885.0,154.0,4.2,20.5,1005.0,997.09,747.12
2018,6,5,12,45,912.0,136.5,4.25,20.4,1006.0,999.36,749.52
2018,6,5,13,0,939.0,119.0,4.3,20.3,1007.0,997.11,748.9
2018,6,5,13,15,937.0,117.5,4.35,20.1,990.5,978.87,737.83
2018,6,5,13,30,935.0,116.0,4.4,19.9,974.0,957.1,724.44
2018,6,5,13,45,917.5,121.5,4.45,19.7,945.5,925.01,704.12
2018,6,5,14,0,900.0,127.0,4.5,19.5,917.0,890.36,681.88
2018,6,5,14,15,908.0,118.0,4.45,19.25,891.5,860.56,662.32
2018,6,5,14,30,916.0,109.0,4.4,19.0,866.0,827.01,639.96
2018,6,5,14,45,909.0,105.5,4.4,18.7,829.5,783.94,611.05
2018,6,5,15,0,902.0,102.0,4.4,18.4,793.0,738.52,579.9
2018,6,5,15,15,890.5,100.0,4.4,18.4,751.5,689.45,543.03
2018,6,5,15,30,879.0,98.0,4.4,18.4,710.0,638.88,504.13
2018,6,5,15,45,865.0,95.0,4.35,17.8,664.0,584.72,462.39
2018,6,5,16,0,851.0,92.0,4.3,17.2,618.0,529.83,418.71
2018,6,5,16,15,833.5,88.5,4.25,16.85,569.0,471.94,370.88
2018,6,5,16,30,816.0,85.0,4.2,16.5,520.0,414.2,321.67
2018,6,5,16,45,791.0,81.5,4.15,16.15,469.0,354.39,269.53
2018,6,5,17,0,766.0,78.0,4.1,15.8,418.0,296.26,217.72
2018,6,5,17,15,729.5,74.5,4.0,15.3,366.0,237.45,165.62
2018,6,5,17,30,693.0,71.0,3.9,14.8,314.0,179.4,115.48
2018,6,5,17,45,642.5,66.0,3.85,14.3,263.5,124.89,72.77
2018,6,5,18,0,592.0,61.0,3.8,13.8,213.0,76.21,42.68
2018,6,5,18,15,509.0,54.0,3.65,13.35,164.5,41.69,31.57
2018,6,5,18,30,426.0,47.0,3.5,12.9,116.0,37.4,27.39
2018,6,5,18,45,316.0,37.5,3.35,12.4,79.0,30.67,20.62
2018,6,5,19,0,206.0,28.0,3.2,11.9,42.0,22.13,7.34
2018,6,5,19,15,108.0,15.0,3.25,11.75,22.0,13.64,0.0
2018,6,5,19,30,10.0,2.0,3.3,11.6,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,3.3,11.45,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,6,4,45,6.5,5.5,3.55,11.3,5.5,0.0,0.0
2018,6,6,5,0,13.0,11.0,3.6,11.4,11.0,10.01,0.0
2018,6,6,5,15,20.0,25.0,3.65,11.65,26.5,21.45,9.26
2018,6,6,5,30,27.0,39.0,3.7,11.9,42.0,33.04,22.95
2018,6,6,5,45,71.5,58.5,3.75,12.1,72.5,47.19,36.23
2018,6,6,6,0,116.0,78.0,3.8,12.3,103.0,61.88,49.78
2018,6,6,6,15,93.0,89.0,3.8,12.6,112.5,78.18,58.57
2018,6,6,6,30,70.0,100.0,3.8,12.9,122.0,93.41,71.41
2018,6,6,6,45,37.0,92.5,3.85,13.2,104.5,87.26,67.51
2018,6,6,7,0,4.0,85.0,3.9,13.5,87.0,75.92,59.12
2018,6,6,7,15,48.0,120.5,3.9,13.8,144.5,120.39,95.12
2018,6,6,7,30,92.0,156.0,3.9,14.1,202.0,171.79,136.97
2018,6,6,7,45,158.0,202.0,3.95,14.4,290.5,245.86,196.93
2018,6,6,8,0,224.0,248.0,4.0,14.7,379.0,327.66,262.44
2018,6,6,8,15,240.5,269.0,4.0,15.1,420.0,372.73,297.99
2018,6,6,8,30,257.0,290.0,4.0,15.5,461.0,416.15,331.75
2018,6,6,8,45,202.0,315.0,4.05,15.9,454.5,415.13,329.79
2018,6,6,9,0,147.0,340.0,4.1,16.3,448.0,412.93,326.5
2018,6,6,9,15,217.5,346.5,4.1,16.6,516.0,477.39,376.58
2018,6,6,9,30,288.0,353.0,4.1,16.9,584.0,553.73,434.53
2018,6,6,9,45,344.5,351.0,4.15,17.25,638.5,609.27,476.0
2018,6,6,10,0,401.0,349.0,4.2,17.6,693.0,674.85,524.18
2018,6,6,10,15,519.0,311.5,4.25,17.8,771.0,755.0,584.28
2018,6,6,10,30,637.0,274.0,4.3,18.0,849.0,840.11,646.68
2018,6,6,10,45,560.0,315.0,4.35,18.2,828.5,825.01,632.9
2018,6,6,11,0,483.0,356.0,4.4,18.4,808.0,805.59,616.59
2018,6,6,11,15,433.0,379.5,4.5,18.55,788.5,789.94,604.19
2018,6,6,11,30,383.0,403.0,4.6,18.7,769.0,762.3,583.3
2018,6,6,11,45,262.0,423.5,4.65,18.85,674.5,670.54,514.04
2018,6,6,12,0,141.0,444.0,4.7,19.0,580.0,565.8,434.22
2018,6,6,12,15,94.5,424.5,4.75,18.95,515.5,491.11,378.3
2018,6,6,12,30,48.0,405.0,4.8,18.9,451.0,427.32,329.43
2018,6,6,12,45,41.5,392.0,4.8,18.9,431.5,407.84,314.84
2018,6,6,13,0,35.0,379.0,4.8,18.9,412.0,388.23,299.98
2018,6,6,13,15,32.5,365.5,4.8,18.8,396.0,371.79,287.79
2018,6,6,13,30,30.0,352.0,4.8,18.7,380.0,355.3,275.51
2018,6,6,13,45,29.0,343.5,4.8,18.65,370.0,344.85,267.82
2018,6,6,14,0,28.0,335.0,4.8,18.6,360.0,334.33,260.06
2018,6,6,14,15,83.0,308.5,4.75,18.4,378.0,352.42,276.4
2018,6,6,14,30,138.0,282.0,4.7,18.2,396.0,374.37,295.39
2018,6,6,14,45,165.0,267.5,4.7,18.05,398.0,374.3,296.39
2018,6,6,15,0,192.0,253.0,4.7,17.9,400.0,377.22,299.55
2018,6,6,15,15,222.5,247.0,4.7,17.9,408.5,381.4,303.33
2018,6,6,15,30,253.0,241.0,4.7,17.9,417.0,382.16,304.15
2018,6,6,15,45,154.5,246.0,4.65,17.4,351.5,312.63,248.73
2018,6,6,16,0,56.0,251.0,4.6,16.9,286.0,252.99,201.14
2018,6,6,16,15,72.5,235.0,4.6,16.5,276.5,241.85,192.85
2018,6,6,16,30,89.0,219.0,4.6,16.1,267.0,228.82,182.54
2018,6,6,16,45,143.5,199.0,4.55,15.7,267.0,225.17,178.69
2018,6,6,17,0,198.0,179.0,4.5,15.3,267.0,213.09,166.78
2018,6,6,17,15,253.0,151.0,4.45,14.85,249.5,188.35,143.37
2018,6,6,17,30,308.0,123.0,4.4,14.4,232.0,156.56,113.52
2018,6,6,17,45,309.0,103.5,4.3,13.95,198.0,118.19,81.68
2018,6,6,18,0,310.0,84.0,4.2,13.5,164.0,80.13,54.0
2018,6,6,18,15,261.0,69.0,4.0,13.1,126.5,51.52,40.36
2018,6,6,18,30,212.0,54.0,3.8,12.7,89.0,41.02,30.61
2018,6,6,18,45,144.0,40.5,3.6,12.3,60.5,32.32,22.09
2018,6,6,19,0,76.0,27.0,3.4,11.9,32.0,21.75,7.76
2018,6,6,19,15,39.0,14.5,3.4,11.85,17.0,13.19,0.0
2018,6,6,19,30,2.0,2.0,3.4,11.8,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,3.45,11.7,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.0,3.45,10.85,2.0,0.0,0.0
2018,6,7,5,0,1.0,4.0,3.5,10.9,4.0,3.64,0.0
2018,6,7,5,15,0.5,9.0,3.6,11.2,9.0,7.9,0.0
2018,6,7,5,30,0.0,14.0,3.7,11.5,14.0,12.3,5.03
2018,6,7,5,45,0.0,21.0,3.8,11.75,21.0,18.47,10.81
2018,6,7,6,0,0.0,28.0,3.9,12.0,28.0,24.65,16.54
2018,6,7,6,15,0.0,37.0,3.95,12.45,37.0,32.6,22.54
2018,6,7,6,30,0.0,46.0,4.0,12.9,46.0,40.57,29.38
2018,6,7,6,45,0.0,63.0,4.05,13.35,63.0,55.66,42.2
2018,6,7,7,0,0.0,80.0,4.1,13.8,80.0,70.67,54.76
2018,6,7,7,15,0.0,106.5,4.1,14.25,106.5,93.73,73.9
2018,6,7,7,30,0.0,133.0,4.1,14.7,133.0,116.98,92.89
2018,6,7,7,45,0.5,146.0,4.1,15.15,146.5,128.89,102.23
2018,6,7,8,0,1.0,159.0,4.1,15.6,160.0,140.91,111.58
2018,6,7,8,15,5.5,183.0,4.05,16.05,187.0,164.81,130.51
2018,6,7,8,30,10.0,207.0,4.0,16.5,214.0,189.32,149.72
2018,6,7,8,45,14.0,230.0,3.95,16.9,240.0,213.21,168.25
2018,6,7,9,0,18.0,253.0,3.9,17.3,266.0,237.58,186.97
2018,6,7,9,15,36.5,299.0,3.95,17.7,327.5,298.94,234.74
2018,6,7,9,30,55.0,345.0,4.0,18.1,389.0,358.04,279.86
2018,6,7,9,45,110.0,371.5,4.05,18.45,464.5,436.89,340.35
2018,6,7,10,0,165.0,398.0,4.1,18.8,540.0,512.34,397.13
2018,6,7,10,15,427.5,316.5,4.2,19.05,699.0,681.45,527.6
2018,6,7,10,30,690.0,235.0,4.3,19.3,858.0,849.44,652.31
2018,6,7,10,45,789.5,189.5,4.4,19.5,917.0,906.65,691.5
2018,6,7,11,0,889.0,144.0,4.5,19.7,976.0,960.68,728.17
2018,6,7,11,15,893.5,144.0,4.55,19.75,990.0,978.53,739.87
2018,6,7,11,30,898.0,144.0,4.6,19.8,1004.0,993.03,749.61
2018,6,7,11,45,901.5,143.5,4.6,19.9,1010.5,1002.69,755.57
2018,6,7,12,0,905.0,143.0,4.6,20.0,1017.0,1008.88,759.31
2018,6,7,12,15,904.5,143.0,4.6,20.1,1015.0,1008.2,758.51
2018,6,7,12,30,904.0,143.0,4.6,20.2,1013.0,1004.01,755.49
2018,6,7,12,45,901.5,143.0,4.6,20.25,1003.5,994.42,749.07
2018,6,7,13,0,899.0,143.0,4.6,20.3,994.0,981.36,740.43
2018,6,7,13,15,898.0,140.5,4.6,20.35,978.0,963.94,728.89
2018,6,7,13,30,897.0,138.0,4.6,20.4,962.0,943.07,715.07
2018,6,7,13,45,894.0,136.0,4.55,20.45,939.5,917.56,697.7
2018,6,7,14,0,891.0,134.0,4.5,20.5,917.0,888.87,678.16
2018,6,7,14,15,885.5,131.0,4.5,20.45,887.0,854.16,654.99
2018,6,7,14,30,880.0,128.0,4.5,20.4,857.0,816.71,629.76
2018,6,7,14,45,872.5,125.0,4.45,20.3,821.5,775.21,601.26
2018,6,7,15,0,865.0,122.0,4.4,20.2,786.0,731.5,569.99
2018,6,7,15,15,852.5,119.5,4.4,20.2,744.5,685.73,535.76
2018,6,7,15,30,840.0,117.0,4.4,20.2,703.0,635.15,497.23
2018,6,7,15,45,826.5,113.0,4.35,19.7,658.0,581.53,456.18
2018,6,7,16,0,813.0,109.0,4.3,19.2,613.0,527.26,413.34
2018,6,7,16,15,796.5,104.0,4.2,18.75,565.0,470.28,366.86
2018,6,7,16,30,780.0,99.0,4.1,18.3,517.0,413.52,319.18
2018,6,7,16,45,755.0,94.5,4.05,17.85,466.5,354.76,268.71
2018,6,7,17,0,730.0,90.0,4.0,17.4,416.0,295.3,216.65
2018,6,7,17,15,694.0,84.5,3.85,16.85,364.0,236.51,165.22
2018,6,7,17,30,658.0,79.0,3.7,16.3,312.0,181.34,117.93
2018,6,7,17,45,607.5,73.0,3.6,15.7,261.5,127.98,76.35
2018,6,7,18,0,557.0,67.0,3.5,15.1,211.0,80.51,46.71
2018,6,7,18,15,482.0,59.0,3.3,14.5,164.5,45.78,35.05
2018,6,7,18,30,407.0,51.0,3.1,13.9,118.0,40.83,30.32
2018,6,7,18,45,297.0,40.0,2.9,13.3,80.5,31.16,21.06
2018,6,7,19,0,187.0,29.0,2.7,12.7,43.0,22.87,9.0
2018,6,7,19,15,98.0,15.5,2.65,12.4,22.5,14.1,0.0
2018,6,7,19,30,9.0,2.0,2.6,12.1,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,2.55,11.8,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,8,4,45,47.0,7.5,2.35,10.65,9.0,0.0,0.0
2018,6,8,5,0,94.0,15.0,2.5,11.0,18.0,13.64,0.0
2018,6,8,5,15,205.0,28.0,2.7,11.6,49.0,22.03,9.9
2018,6,8,5,30,316.0,41.0,2.9,12.2,80.0,33.56,23.39
2018,6,8,5,45,362.0,51.5,3.05,12.75,115.5,40.88,30.58
2018,6,8,6,0,408.0,62.0,3.2,13.3,151.0,47.85,37.14
2018,6,8,6,15,307.5,88.0,3.2,13.85,165.0,85.58,57.86
2018,6,8,6,30,207.0,114.0,3.2,14.4,179.0,117.81,85.53
2018,6,8,6,45,232.5,132.0,3.2,14.9,217.0,152.67,113.35
2018,6,8,7,0,258.0,150.0,3.2,15.4,255.0,190.62,144.75
2018,6,8,7,15,349.5,155.5,3.15,16.05,317.5,240.56,184.34
2018,6,8,7,30,441.0,161.0,3.1,16.7,380.0,302.57,234.31
2018,6,8,7,45,614.0,132.0,3.1,17.3,471.0,378.26,294.45
2018,6,8,8,0,787.0,103.0,3.1,17.9,562.0,469.07,366.5
2018,6,8,8,15,805.0,105.5,3.15,18.5,608.5,523.83,410.44
2018,6,8,8,30,823.0,108.0,3.2,19.1,655.0,578.64,453.14
2018,6,8,8,45,836.5,110.5,3.25,19.65,697.5,630.43,492.34
2018,6,8,9,0,850.0,113.0,3.3,20.2,740.0,678.73,527.92
2018,6,8,9,15,859.5,115.5,3.35,20.75,778.0,724.8,560.86
2018,6,8,9,30,869.0,118.0,3.4,21.3,816.0,769.04,590.66
2018,6,8,9,45,875.5,120.0,3.45,21.8,847.5,808.4,616.16
2018,6,8,10,0,882.0,122.0,3.5,22.3,879.0,845.27,639.67
2018,6,8,10,15,888.5,123.0,3.5,22.75,905.5,878.53,660.34
2018,6,8,10,30,895.0,124.0,3.5,23.2,932.0,908.95,678.9
2018,6,8,10,45,899.5,124.5,3.55,23.65,951.5,934.1,694.11
2018,6,8,11,0,904.0,125.0,3.6,24.1,971.0,956.02,707.15
2018,6,8,11,15,907.5,124.5,3.65,24.45,983.5,972.75,717.04
2018,6,8,11,30,911.0,124.0,3.7,24.8,996.0,986.04,724.73
2018,6,8,11,45,913.0,123.5,3.75,25.2,1001.5,994.41,729.13
2018,6,8,12,0,915.0,123.0,3.8,25.6,1007.0,999.25,731.32
2018,6,8,12,15,912.5,123.5,3.9,25.7,1003.5,997.18,730.28
2018,6,8,12,30,910.0,124.0,4.0,25.8,1000.0,991.57,727.03
2018,6,8,12,45,905.5,125.0,4.1,25.95,990.0,981.02,720.48
2018,6,8,13,0,901.0,126.0,4.2,26.1,980.0,967.03,711.73
2018,6,8,13,15,898.0,125.5,4.3,26.0,964.0,949.63,701.44
2018,6,8,13,30,895.0,125.0,4.4,25.9,948.0,928.87,688.91
2018,6,8,13,45,891.0,122.5,4.45,25.8,924.0,902.09,672.03
2018,6,8,14,0,887.0,120.0,4.5,25.7,900.0,872.21,652.94
2018,6,8,14,15,881.5,117.5,4.55,25.5,870.5,838.14,631.3
2018,6,8,14,30,876.0,115.0,4.6,25.3,841.0,801.35,607.56
2018,6,8,14,45,869.0,111.5,4.65,25.05,806.0,759.97,580.4
2018,6,8,15,0,862.0,108.0,4.7,24.8,771.0,716.35,550.78
2018,6,8,15,15,850.0,106.0,4.7,24.8,730.5,668.84,515.67
2018,6,8,15,30,838.0,104.0,4.7,24.8,690.0,619.97,478.75
2018,6,8,15,45,826.0,100.0,4.75,24.05,646.0,568.98,440.75
2018,6,8,16,0,814.0,96.0,4.8,23.3,602.0,515.64,399.61
2018,6,8,16,15,799.0,91.5,4.75,22.8,555.0,459.92,354.59
2018,6,8,16,30,784.0,87.0,4.7,22.3,508.0,404.24,308.16
2018,6,8,16,45,762.0,82.0,4.6,21.75,458.5,345.98,258.44
2018,6,8,17,0,740.0,77.0,4.5,21.2,409.0,289.1,208.78
2018,6,8,17,15,710.0,72.0,4.35,20.5,359.0,232.04,159.0
2018,6,8,17,30,680.0,67.0,4.2,19.8,309.0,177.84,112.68
2018,6,8,17,45,637.5,62.0,4.0,19.1,260.5,122.38,69.4
2018,6,8,18,0,595.0,57.0,3.8,18.4,212.0,74.44,39.73
2018,6,8,18,15,530.5,50.5,3.55,17.7,166.5,38.63,28.34
2018,6,8,18,30,466.0,44.0,3.3,17.0,121.0,34.65,24.56
2018,6,8,18,45,360.0,35.0,3.05,16.3,83.0,28.22,18.33
2018,6,8,19,0,254.0,26.0,2.8,15.6,45.0,21.6,8.51
2018,6,8,19,15,136.0,14.0,2.8,15.25,23.5,12.73,0.0
2018,6,8,19,30,18.0,2.0,2.8,14.9,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,2.75,14.5,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,9,4,45,3.5,3.5,2.8,12.75,3.5,0.0,0.0
2018,6,9,5,0,7.0,7.0,3.0,12.9,7.0,6.37,0.0
2018,6,9,5,15,4.0,13.0,3.2,13.15,13.0,11.66,2.57
2018,6,9,5,30,1.0,19.0,3.4,13.4,19.0,16.71,8.77
2018,6,9,5,45,0.5,23.0,3.65,13.65,23.0,20.24,12.26
2018,6,9,6,0,0.0,27.0,3.9,13.9,27.0,23.76,15.6
2018,6,9,6,15,0.5,45.0,4.0,14.15,45.0,39.72,28.45
2018,6,9,6,30,1.0,63.0,4.1,14.4,63.0,55.79,42.14
2018,6,9,6,45,64.5,110.0,4.15,14.65,136.0,106.23,81.97
2018,6,9,7,0,128.0,157.0,4.2,14.9,209.0,165.16,128.91
2018,6,9,7,15,104.5,175.0,4.2,15.0,221.0,183.41,145.23
2018,6,9,7,30,81.0,193.0,4.2,15.1,233.0,197.41,157.52
2018,6,9,7,45,52.0,192.0,4.2,15.25,218.5,190.94,152.59
2018,6,9,8,0,23.0,191.0,4.2,15.4,204.0,179.08,142.79
2018,6,9,8,15,55.0,228.5,4.2,15.6,264.0,232.8,186.0
2018,6,9,8,30,87.0,266.0,4.2,15.8,324.0,288.55,230.28
2018,6,9,8,45,150.5,295.0,4.25,16.05,403.0,364.41,290.26
2018,6,9,9,0,214.0,324.0,4.3,16.3,482.0,441.86,350.55
2018,6,9,9,15,266.0,339.0,4.35,16.75,545.5,509.73,402.17
2018,6,9,9,30,318.0,354.0,4.4,17.2,609.0,575.67,451.56
2018,6,9,9,45,345.0,361.5,4.45,17.65,648.5,618.04,482.38
2018,6,9,10,0,372.0,369.0,4.5,18.1,688.0,661.07,513.38
2018,6,9,10,15,453.5,351.0,4.6,18.5,752.0,734.3,567.55
2018,6,9,10,30,535.0,333.0,4.7,18.9,816.0,803.31,617.84
2018,6,9,10,45,560.0,331.0,4.8,19.35,846.5,838.24,641.95
2018,6,9,11,0,585.0,329.0,4.9,19.8,877.0,871.83,665.12
2018,6,9,11,15,574.0,343.0,5.0,20.05,886.5,885.41,673.69
2018,6,9,11,30,563.0,357.0,5.1,20.3,896.0,896.16,680.4
2018,6,9,11,45,533.5,368.0,5.2,20.55,881.0,883.7,670.68
2018,6,9,12,0,504.0,379.0,5.3,20.8,866.0,868.35,659.06
2018,6,9,12,15,362.0,426.0,5.35,20.75,775.5,768.68,585.2
2018,6,9,12,30,220.0,473.0,5.4,20.7,685.0,667.22,508.79
2018,6,9,12,45,357.5,426.0,5.45,20.65,766.5,758.86,579.81
2018,6,9,13,0,495.0,379.0,5.5,20.6,848.0,845.13,645.03
2018,6,9,13,15,606.5,308.5,5.55,20.5,873.5,870.92,667.19
2018,6,9,13,30,718.0,238.0,5.6,20.4,899.0,892.33,686.38
2018,6,9,13,45,663.0,261.0,5.6,20.3,859.0,847.63,653.56
2018,6,9,14,0,608.0,284.0,5.6,20.2,819.0,802.29,620.3
2018,6,9,14,15,550.0,296.0,5.6,20.05,767.5,744.6,578.07
2018,6,9,14,30,492.0,308.0,5.6,19.9,716.0,689.23,537.02
2018,6,9,14,45,496.0,288.5,5.6,19.75,685.0,653.19,511.31
2018,6,9,15,0,500.0,269.0,5.6,19.6,654.0,615.29,483.69
2018,6,9,15,15,499.0,253.0,5.6,19.6,620.0,575.51,453.73
2018,6,9,15,30,498.0,237.0,5.6,19.6,586.0,534.48,422.24
2018,6,9,15,45,490.0,221.5,5.6,19.1,546.0,488.82,387.23
2018,6,9,16,0,482.0,206.0,5.6,18.6,506.0,442.87,351.09
2018,6,9,16,15,485.0,187.0,5.55,18.25,468.5,398.78,315.18
2018,6,9,16,30,488.0,168.0,5.5,17.9,431.0,353.6,277.33
2018,6,9,16,45,488.5,150.0,5.45,17.5,391.5,307.45,237.68
2018,6,9,17,0,489.0,132.0,5.4,17.1,352.0,260.76,196.64
2018,6,9,17,15,456.0,120.0,5.25,16.65,305.5,210.91,153.71
2018,6,9,17,30,423.0,108.0,5.1,16.2,259.0,164.64,114.59
2018,6,9,17,45,411.0,91.0,4.95,15.75,219.0,120.46,78.56
2018,6,9,18,0,399.0,74.0,4.8,15.3,179.0,77.88,48.78
2018,6,9,18,15,366.5,61.5,4.6,14.8,142.0,46.2,35.4
2018,6,9,18,30,334.0,49.0,4.4,14.3,105.0,37.48,27.35
2018,6,9,18,45,254.5,39.0,4.15,13.8,73.5,30.24,20.31
2018,6,9,19,0,175.0,29.0,3.9,13.3,42.0,22.81,9.86
2018,6,9,19,15,94.0,16.5,3.75,13.0,23.0,15.01,0.0
2018,6,9,19,30,13.0,4.0,3.6,12.7,4.0,0.0,0.0
2018,6,9,19,45,6.5,2.0,3.5,12.45,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,10,4,45,31.0,7.5,2.1,9.65,8.5,0.0,0.0
2018,6,10,5,0,62.0,15.0,2.3,10.0,17.0,13.64,0.0
2018,6,10,5,15,140.0,27.5,2.4,10.6,42.0,21.54,9.74
2018,6,10,5,30,218.0,40.0,2.5,11.2,67.0,30.9,21.22
2018,6,10,5,45,301.0,50.5,2.65,11.75,106.0,38.48,28.6
2018,6,10,6,0,384.0,61.0,2.8,12.3,145.0,45.85,35.51
2018,6,10,6,15,403.5,75.5,2.9,13.05,183.5,80.54,50.95
2018,6,10,6,30,423.0,90.0,3.0,13.8,222.0,122.29,80.05
2018,6,10,6,45,453.5,102.5,3.1,14.55,267.0,166.71,115.62
2018,6,10,7,0,484.0,115.0,3.2,15.3,312.0,214.59,156.23
2018,6,10,7,15,529.5,122.0,3.3,15.95,363.5,267.72,201.42
2018,6,10,7,30,575.0,129.0,3.4,16.6,415.0,323.3,248.54
2018,6,10,7,45,627.5,130.0,3.45,17.3,471.5,380.64,296.31
2018,6,10,8,0,680.0,131.0,3.5,18.0,528.0,442.62,346.78
2018,6,10,8,15,740.5,124.0,3.5,18.55,588.5,505.38,396.91
2018,6,10,8,30,801.0,117.0,3.5,19.1,649.0,573.12,449.55
2018,6,10,8,45,826.0,115.5,3.5,19.6,695.5,627.13,490.54
2018,6,10,9,0,851.0,114.0,3.5,20.1,742.0,678.68,528.69
2018,6,10,9,15,863.0,114.5,3.5,20.6,780.0,724.69,561.66
2018,6,10,9,30,875.0,115.0,3.5,21.1,818.0,769.05,591.56
2018,6,10,9,45,886.0,115.0,3.5,21.55,851.5,810.27,618.3
2018,6,10,10,0,897.0,115.0,3.5,22.0,885.0,849.29,643.18
2018,6,10,10,15,903.0,116.0,3.5,22.35,911.5,882.62,664.13
2018,6,10,10,30,909.0,117.0,3.5,22.7,938.0,913.04,682.95
2018,6,10,10,45,913.5,117.0,3.5,23.05,957.5,938.09,698.06
2018,6,10,11,0,918.0,117.0,3.5,23.4,977.0,959.89,710.97
2018,6,10,11,15,922.0,116.0,3.55,23.65,989.5,976.89,721.33
2018,6,10,11,30,926.0,115.0,3.6,23.9,1002.0,990.43,729.47
2018,6,10,11,45,928.5,114.0,3.65,24.1,1007.5,999.01,734.59
2018,6,10,12,0,931.0,113.0,3.7,24.3,1013.0,1003.99,737.47
2018,6,10,12,15,931.0,112.0,3.8,24.4,1010.5,1002.98,737.14
2018,6,10,12,30,931.0,111.0,3.9,24.5,1008.0,998.34,734.55
2018,6,10,12,45,930.0,109.5,4.0,24.55,998.5,988.64,728.85
2018,6,10,13,0,929.0,108.0,4.1,24.6,989.0,975.33,720.83
2018,6,10,13,15,926.0,106.5,4.15,24.5,972.0,956.61,709.39
2018,6,10,13,30,923.0,105.0,4.2,24.4,955.0,934.44,695.65
2018,6,10,13,45,918.0,104.0,4.3,24.3,931.5,907.65,679.01
2018,6,10,14,0,913.0,103.0,4.4,24.2,908.0,877.72,660.12
2018,6,10,14,15,906.5,101.5,4.45,24.0,878.0,843.11,637.83
2018,6,10,14,30,900.0,100.0,4.5,23.8,848.0,805.77,613.65
2018,6,10,14,45,892.0,98.0,4.55,23.55,812.5,764.3,586.37
2018,6,10,15,0,884.0,96.0,4.6,23.3,777.0,720.63,557.09
2018,6,10,15,15,873.0,94.0,4.6,23.3,736.5,672.97,521.72
2018,6,10,15,30,862.0,92.0,4.6,23.3,696.0,623.83,484.41
2018,6,10,15,45,848.5,89.0,4.65,22.55,651.5,571.07,444.88
2018,6,10,16,0,835.0,86.0,4.7,21.8,607.0,517.57,403.34
2018,6,10,16,15,818.5,82.5,4.65,21.25,559.5,461.75,357.99
2018,6,10,16,30,802.0,79.0,4.6,20.7,512.0,404.83,310.33
2018,6,10,16,45,780.0,75.0,4.6,20.15,462.5,346.63,260.36
2018,6,10,17,0,758.0,71.0,4.6,19.6,413.0,289.78,210.33
2018,6,10,17,15,727.0,67.5,4.5,18.9,363.0,232.9,160.26
2018,6,10,17,30,696.0,64.0,4.4,18.2,313.0,178.95,113.72
2018,6,10,17,45,653.5,59.0,4.25,17.55,264.0,125.54,71.7
2018,6,10,18,0,611.0,54.0,4.1,16.9,215.0,73.83,38.59
2018,6,10,18,15,545.5,48.0,3.85,16.25,169.0,36.52,26.67
2018,6,10,18,30,480.0,42.0,3.6,15.6,123.0,32.84,23.17
2018,6,10,18,45,378.0,34.0,3.3,14.95,85.0,27.23,17.68
2018,6,10,19,0,276.0,26.0,3.0,14.3,47.0,21.5,9.27
2018,6,10,19,15,154.5,15.5,2.9,14.0,25.5,14.1,0.0
2018,6,10,19,30,33.0,5.0,2.8,13.7,4.0,0.0,0.0
2018,6,10,19,45,16.5,2.5,2.65,13.35,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,11,4,45,64.5,8.0,1.85,11.25,10.0,0.0,0.0
2018,6,11,5,0,129.0,16.0,2.0,11.6,20.0,14.55,0.0
2018,6,11,5,15,255.5,26.0,2.1,12.15,51.5,21.43,9.61
2018,6,11,5,30,382.0,36.0,2.2,12.7,83.0,29.01,19.45
2018,6,11,5,45,465.0,43.0,2.25,13.25,126.0,33.62,24.13
2018,6,11,6,0,548.0,50.0,2.3,13.8,169.0,38.14,28.45
2018,6,11,6,15,601.5,55.0,2.3,14.55,217.0,74.85,39.91
2018,6,11,6,30,655.0,60.0,2.3,15.3,265.0,127.33,73.7
2018,6,11,6,45,692.0,64.5,2.3,16.05,315.0,179.44,115.06
2018,6,11,7,0,729.0,69.0,2.3,16.8,365.0,235.49,163.08
2018,6,11,7,15,756.5,72.0,2.3,17.6,415.0,291.01,211.91
2018,6,11,7,30,784.0,75.0,2.3,18.4,465.0,348.77,261.95
2018,6,11,7,45,804.5,78.0,2.35,19.15,514.0,405.6,310.24
2018,6,11,8,0,825.0,81.0,2.4,19.9,563.0,464.01,358.13
2018,6,11,8,15,840.5,84.0,2.35,20.55,609.5,519.14,401.76
2018,6,11,8,30,856.0,87.0,2.3,21.2,656.0,573.99,443.53
2018,6,11,8,45,868.5,89.0,2.3,21.8,698.5,625.48,481.63
2018,6,11,9,0,881.0,91.0,2.3,22.4,741.0,675.84,517.66
2018,6,11,9,15,882.0,97.5,2.3,23.0,777.0,721.08,548.78
2018,6,11,9,30,883.0,104.0,2.3,23.6,813.0,763.75,575.81
2018,6,11,9,45,880.0,112.5,2.3,24.2,843.5,802.44,599.63
2018,6,11,10,0,877.0,121.0,2.3,24.8,874.0,837.93,620.96
2018,6,11,10,15,884.0,122.0,2.35,25.3,901.0,871.52,641.43
2018,6,11,10,30,891.0,123.0,2.4,25.8,928.0,902.32,659.91
2018,6,11,10,45,896.0,123.5,2.4,26.3,948.0,927.91,674.44
2018,6,11,11,0,901.0,124.0,2.4,26.8,968.0,950.32,686.86
2018,6,11,11,15,904.5,124.5,2.45,27.2,981.5,968.04,697.01
2018,6,11,11,30,908.0,125.0,2.5,27.6,995.0,982.35,705.05
2018,6,11,11,45,909.5,125.0,2.55,27.95,1000.5,990.82,709.59
2018,6,11,12,0,911.0,125.0,2.6,28.3,1006.0,995.77,712.04
2018,6,11,12,15,914.0,123.0,2.7,28.5,1005.5,996.75,712.96
2018,6,11,12,30,917.0,121.0,2.8,28.7,1005.0,994.15,711.72
2018,6,11,12,45,919.0,118.5,2.9,28.95,997.5,986.53,707.22
2018,6,11,13,0,921.0,116.0,3.0,29.2,990.0,975.28,700.48
2018,6,11,13,15,918.0,115.0,3.1,29.25,973.5,957.24,689.97
2018,6,11,13,30,915.0,114.0,3.2,29.3,957.0,935.79,677.27
2018,6,11,13,45,911.0,113.0,3.3,29.35,934.5,910.12,661.76
2018,6,11,14,0,907.0,112.0,3.4,29.4,912.0,881.3,644.07
2018,6,11,14,15,901.0,110.5,3.45,29.3,882.5,847.33,622.93
2018,6,11,14,30,895.0,109.0,3.5,29.2,853.0,810.63,599.75
2018,6,11,14,45,886.5,107.0,3.6,29.1,817.5,769.02,573.19
2018,6,11,15,0,878.0,105.0,3.7,29.0,782.0,725.25,544.42
2018,6,11,15,15,866.0,103.5,3.7,29.0,741.5,677.69,510.34
2018,6,11,15,30,854.0,102.0,3.7,29.0,701.0,628.73,474.42
2018,6,11,15,45,840.5,98.5,3.75,28.45,656.5,575.89,435.85
2018,6,11,16,0,827.0,95.0,3.8,27.9,612.0,522.46,395.48
2018,6,11,16,15,809.0,92.0,3.8,27.35,564.5,466.22,351.5
2018,6,11,16,30,791.0,89.0,3.8,26.8,517.0,410.31,306.26
2018,6,11,16,45,766.5,86.0,3.8,26.3,467.5,352.71,258.37
2018,6,11,17,0,742.0,83.0,3.8,25.8,418.0,296.74,210.67
2018,6,11,17,15,708.0,78.5,3.7,24.95,367.0,236.44,159.73
2018,6,11,17,30,674.0,74.0,3.6,24.1,316.0,181.77,114.16
2018,6,11,17,45,626.5,68.5,3.5,23.25,266.0,128.25,73.32
2018,6,11,18,0,579.0,63.0,3.4,22.4,216.0,80.18,43.67
2018,6,11,18,15,509.0,56.0,3.15,21.35,170.0,43.03,31.7
2018,6,11,18,30,439.0,49.0,2.9,20.3,124.0,38.82,27.83
2018,6,11,18,45,332.0,39.0,2.6,19.25,85.5,31.66,21.08
2018,6,11,19,0,225.0,29.0,2.3,18.2,47.0,22.85,10.3
2018,6,11,19,15,123.0,16.5,2.2,17.6,25.5,15.01,0.0
2018,6,11,19,30,21.0,4.0,2.1,17.0,4.0,0.0,0.0
2018,6,11,19,45,10.5,2.0,2.0,16.4,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,12,4,45,69.0,7.5,1.45,12.8,10.0,0.0,0.0
2018,6,12,5,0,138.0,15.0,1.6,13.2,20.0,13.64,0.0
2018,6,12,5,15,270.5,25.0,1.75,13.85,52.5,20.5,8.88
2018,6,12,5,30,403.0,35.0,1.9,14.5,85.0,28.15,18.55
2018,6,12,5,45,487.5,42.0,2.05,15.1,129.0,32.82,23.24
2018,6,12,6,0,572.0,49.0,2.2,15.7,173.0,37.41,27.57
2018,6,12,6,15,626.0,54.0,2.15,16.5,222.0,77.93,41.64
2018,6,12,6,30,680.0,59.0,2.1,17.3,271.0,128.68,73.19
2018,6,12,6,45,718.0,62.5,2.05,18.1,322.0,181.52,114.63
2018,6,12,7,0,756.0,66.0,2.0,18.9,373.0,238.37,162.86
2018,6,12,7,15,783.0,68.5,2.0,19.95,423.5,294.79,211.88
2018,6,12,7,30,810.0,71.0,2.0,21.0,474.0,353.35,261.87
2018,6,12,7,45,830.5,73.5,1.95,22.1,523.5,412.43,310.72
2018,6,12,8,0,851.0,76.0,1.9,23.2,573.0,470.49,356.87
2018,6,12,8,15,866.0,79.0,2.05,24.05,620.0,526.68,400.82
2018,6,12,8,30,881.0,82.0,2.2,24.9,667.0,582.51,442.96
