Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,22,4,45,51.5,7.0,1.6,11.55,8.5,0.0,0.0
2018,6,22,5,0,103.0,14.0,1.7,12.0,17.0,12.73,0.0
2018,6,22,5,15,235.5,26.0,1.85,12.65,49.5,21.56,8.78
2018,6,22,5,30,368.0,38.0,2.0,13.3,82.0,31.01,21.01
2018,6,22,5,45,456.0,46.0,2.1,13.95,126.0,36.38,26.45
2018,6,22,6,0,544.0,54.0,2.2,14.6,170.0,41.64,31.43
2018,6,22,6,15,602.0,60.0,2.1,15.35,219.5,72.81,40.41
2018,6,22,6,30,660.0,66.0,2.0,16.1,269.0,123.28,70.47
2018,6,22,6,45,700.0,70.5,1.95,16.9,320.5,179.12,113.6
2018,6,22,7,0,740.0,75.0,1.9,17.7,372.0,236.01,161.41
2018,6,22,7,15,769.0,78.5,1.8,18.7,423.5,292.89,210.55
2018,6,22,7,30,798.0,82.0,1.7,19.7,475.0,352.21,260.99
2018,6,22,7,45,820.0,85.0,1.6,20.75,525.5,410.41,309.08
2018,6,22,8,0,842.0,88.0,1.5,21.8,576.0,469.64,355.97
2018,6,22,8,15,858.5,91.0,1.5,22.7,624.0,526.93,400.02
2018,6,22,8,30,875.0,94.0,1.5,23.6,672.0,583.36,441.67
2018,6,22,8,45,888.0,96.0,1.5,24.5,716.0,636.25,479.18
2018,6,22,9,0,901.0,98.0,1.5,25.4,760.0,688.05,514.5
2018,6,22,9,15,909.0,100.5,1.55,26.25,798.5,735.48,546.08
2018,6,22,9,30,917.0,103.0,1.6,27.1,837.0,780.88,574.08
2018,6,22,9,45,922.5,106.0,1.65,28.0,870.0,822.56,598.6
2018,6,22,10,0,928.0,109.0,1.7,28.9,903.0,861.59,621.02
2018,6,22,10,15,934.0,110.0,1.75,29.65,930.5,896.29,640.73
2018,6,22,10,30,940.0,111.0,1.8,30.4,958.0,928.01,658.38
2018,6,22,10,45,944.5,111.5,1.85,31.2,979.0,954.78,672.64
2018,6,22,11,0,949.0,112.0,1.9,32.0,1000.0,978.19,684.76
2018,6,22,11,15,951.5,112.0,2.0,32.45,1013.0,995.81,694.86
2018,6,22,11,30,954.0,112.0,2.1,32.9,1026.0,1009.82,702.83
2018,6,22,11,45,955.5,112.0,2.15,33.35,1032.5,1019.24,707.5
2018,6,22,12,0,957.0,112.0,2.2,33.8,1039.0,1024.95,710.03
2018,6,22,12,15,955.0,113.0,2.35,33.9,1037.0,1024.58,711.05
2018,6,22,12,30,953.0,114.0,2.5,34.0,1035.0,1020.5,709.88
2018,6,22,12,45,949.0,115.0,2.6,34.15,1025.5,1010.87,704.69
2018,6,22,13,0,945.0,116.0,2.7,34.3,1016.0,997.61,697.33
2018,6,22,13,15,942.0,115.0,2.85,34.25,999.5,979.82,688.15
2018,6,22,13,30,939.0,114.0,3.0,34.2,983.0,958.51,676.68
2018,6,22,13,45,933.5,113.5,3.1,34.1,959.5,932.06,661.61
2018,6,22,14,0,928.0,113.0,3.2,34.0,936.0,902.43,644.39
2018,6,22,14,15,921.0,111.0,3.3,33.8,905.5,867.11,623.54
2018,6,22,14,30,914.0,109.0,3.4,33.6,875.0,829.02,600.6
2018,6,22,14,45,905.0,107.5,3.45,33.35,839.0,787.33,574.82
2018,6,22,15,0,896.0,106.0,3.5,33.1,803.0,743.43,547.11
2018,6,22,15,15,884.5,104.5,3.5,33.1,762.5,695.87,513.87
2018,6,22,15,30,873.0,103.0,3.5,33.1,722.0,646.77,478.74
2018,6,22,15,45,858.5,100.0,3.55,32.35,676.5,593.27,441.06
2018,6,22,16,0,844.0,97.0,3.6,31.6,631.0,539.3,401.6
2018,6,22,16,15,825.5,93.5,3.55,31.05,582.5,481.69,357.55
2018,6,22,16,30,807.0,90.0,3.5,30.5,534.0,424.4,312.24
2018,6,22,16,45,782.5,86.5,3.45,29.9,483.5,365.55,264.46
2018,6,22,17,0,758.0,83.0,3.4,29.3,433.0,308.25,216.69
2018,6,22,17,15,725.0,78.5,3.2,28.35,381.5,249.83,167.92
2018,6,22,17,30,692.0,74.0,3.0,27.4,330.0,191.66,119.99
2018,6,22,17,45,646.5,69.5,2.85,26.45,280.0,137.89,78.79
2018,6,22,18,0,601.0,65.0,2.7,25.5,230.0,89.25,47.8
2018,6,22,18,15,533.0,58.0,2.35,24.25,182.5,44.37,32.5
2018,6,22,18,30,465.0,51.0,2.0,23.0,135.0,40.19,28.78
2018,6,22,18,45,362.0,41.5,1.7,21.75,95.0,33.54,22.65
2018,6,22,19,0,259.0,32.0,1.4,20.5,55.0,26.7,14.79
2018,6,22,19,15,144.5,19.0,1.4,19.9,30.5,15.09,0.0
2018,6,22,19,30,30.0,6.0,1.4,19.3,6.0,5.46,0.0
2018,6,22,19,45,15.0,3.0,1.45,18.75,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,23,4,45,52.0,7.0,1.35,14.6,8.5,0.0,0.0
2018,6,23,5,0,104.0,14.0,1.4,15.0,17.0,12.73,0.0
2018,6,23,5,15,238.0,25.0,1.55,15.75,48.5,20.64,7.79
2018,6,23,5,30,372.0,36.0,1.7,16.5,80.0,29.19,19.14
2018,6,23,5,45,461.5,43.0,1.8,17.25,123.5,33.79,23.81
2018,6,23,6,0,551.0,50.0,1.9,18.0,167.0,38.33,28.07
2018,6,23,6,15,609.0,55.5,1.9,18.8,216.5,68.8,36.54
2018,6,23,6,30,667.0,61.0,1.9,19.6,266.0,122.19,68.37
2018,6,23,6,45,707.5,64.5,1.85,20.4,317.0,174.29,107.77
2018,6,23,7,0,748.0,68.0,1.8,21.2,368.0,230.75,154.66
2018,6,23,7,15,776.5,71.0,1.85,22.25,419.0,287.42,203.24
2018,6,23,7,30,805.0,74.0,1.9,23.3,470.0,346.44,253.18
2018,6,23,7,45,827.0,76.5,2.0,24.4,520.0,405.87,302.23
2018,6,23,8,0,849.0,79.0,2.1,25.5,570.0,464.42,348.97
2018,6,23,8,15,865.0,81.0,2.2,26.3,617.0,520.15,392.41
2018,6,23,8,30,881.0,83.0,2.3,27.1,664.0,575.64,434.12
2018,6,23,8,45,893.0,85.0,2.4,27.95,707.5,628.18,472.21
2018,6,23,9,0,905.0,87.0,2.5,28.8,751.0,679.53,508.19
2018,6,23,9,15,914.0,88.5,2.6,29.55,789.5,726.87,540.52
2018,6,23,9,30,923.0,90.0,2.7,30.3,828.0,772.26,568.99
2018,6,23,9,45,929.5,91.5,2.75,31.05,861.0,813.53,593.9
2018,6,23,10,0,936.0,93.0,2.8,31.8,894.0,852.21,616.75
2018,6,23,10,15,941.5,94.5,2.85,32.45,921.5,887.27,637.21
2018,6,23,10,30,947.0,96.0,2.9,33.1,949.0,919.31,655.53
2018,6,23,10,45,950.5,96.5,3.0,33.75,969.5,945.42,670.29
2018,6,23,11,0,954.0,97.0,3.1,34.4,990.0,968.11,682.87
2018,6,23,11,15,957.0,97.5,3.15,34.7,1004.0,986.84,693.57
2018,6,23,11,30,960.0,98.0,3.2,35.0,1018.0,1001.95,702.07
2018,6,23,11,45,961.5,98.5,3.25,35.35,1025.0,1011.96,707.34
2018,6,23,12,0,963.0,99.0,3.3,35.7,1032.0,1018.26,710.4
2018,6,23,12,15,962.0,100.0,3.35,35.8,1031.0,1018.91,710.81
2018,6,23,12,30,961.0,101.0,3.4,35.9,1030.0,1015.82,709.04
2018,6,23,12,45,959.0,101.5,3.5,36.0,1021.5,1007.58,704.53
2018,6,23,13,0,957.0,102.0,3.6,36.1,1013.0,995.65,697.78
2018,6,23,13,15,954.5,101.5,3.65,36.1,997.5,978.63,687.87
2018,6,23,13,30,952.0,101.0,3.7,36.1,982.0,958.04,675.74
2018,6,23,13,45,948.0,100.5,3.7,36.05,959.5,932.65,660.42
2018,6,23,14,0,944.0,100.0,3.7,36.0,937.0,903.95,642.96
2018,6,23,14,15,938.5,98.5,3.7,35.85,908.0,869.88,622.21
2018,6,23,14,30,933.0,97.0,3.7,35.7,879.0,832.91,599.43
2018,6,23,14,45,925.5,95.5,3.7,35.55,844.0,791.7,573.63
2018,6,23,15,0,918.0,94.0,3.7,35.4,809.0,748.11,545.95
2018,6,23,15,15,907.5,92.0,3.7,35.4,768.0,699.87,512.89
2018,6,23,15,30,897.0,90.0,3.7,35.4,727.0,649.96,477.44
2018,6,23,15,45,884.0,88.0,3.6,34.9,682.5,597.21,439.67
2018,6,23,16,0,871.0,86.0,3.5,34.4,638.0,543.53,400.03
2018,6,23,16,15,853.5,83.5,3.45,33.95,589.5,486.6,356.75
2018,6,23,16,30,836.0,81.0,3.4,33.5,541.0,428.63,311.27
2018,6,23,16,45,812.5,78.5,3.3,33.0,490.5,369.55,263.59
2018,6,23,17,0,789.0,76.0,3.2,32.5,440.0,311.85,215.79
2018,6,23,17,15,756.5,72.0,3.1,31.45,388.0,252.23,166.66
2018,6,23,17,30,724.0,68.0,3.0,30.4,336.0,195.66,120.41
2018,6,23,17,45,677.5,64.0,2.85,29.4,285.0,140.66,78.7
2018,6,23,18,0,631.0,60.0,2.7,28.4,234.0,87.53,44.7
2018,6,23,18,15,562.5,53.5,2.6,27.05,185.5,40.7,28.99
2018,6,23,18,30,494.0,47.0,2.5,25.7,137.0,36.75,25.52
2018,6,23,18,45,389.0,39.0,2.4,24.35,96.5,31.29,20.5
2018,6,23,19,0,284.0,31.0,2.3,23.0,56.0,25.75,13.92
2018,6,23,19,15,161.0,18.5,2.45,22.25,31.0,15.55,0.0
2018,6,23,19,30,38.0,6.0,2.6,21.5,6.0,5.46,0.0
2018,6,23,19,45,19.0,3.0,2.75,20.75,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.05,16.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,4,45,32.5,5.5,3.05,14.35,6.5,0.0,0.0
2018,6,24,5,0,65.0,11.0,3.1,14.5,13.0,10.01,0.0
2018,6,24,5,15,155.5,25.5,3.2,15.0,41.0,20.02,7.17
2018,6,24,5,30,246.0,40.0,3.3,15.5,69.0,31.05,20.76
2018,6,24,5,45,318.5,53.0,3.4,16.0,109.0,40.54,29.8
2018,6,24,6,0,391.0,66.0,3.5,16.5,149.0,49.74,38.25
2018,6,24,6,15,447.5,77.0,3.55,17.1,195.5,77.92,48.83
2018,6,24,6,30,504.0,88.0,3.6,17.7,242.0,124.91,78.16
2018,6,24,6,45,547.5,96.0,3.6,18.3,291.0,172.16,114.12
2018,6,24,7,0,591.0,104.0,3.6,18.9,340.0,224.37,157.37
2018,6,24,7,15,625.5,109.5,3.6,19.55,389.5,276.49,202.1
2018,6,24,7,30,660.0,115.0,3.6,20.2,439.0,331.91,249.38
2018,6,24,7,45,687.5,119.5,3.65,20.85,488.0,386.63,295.5
2018,6,24,8,0,715.0,124.0,3.7,21.5,537.0,443.23,341.88
2018,6,24,8,15,736.5,127.5,3.7,22.05,584.0,497.45,385.23
2018,6,24,8,30,758.0,131.0,3.7,22.6,631.0,552.9,428.15
2018,6,24,8,45,775.0,134.5,3.7,23.1,675.0,604.9,467.33
2018,6,24,9,0,792.0,138.0,3.7,23.6,719.0,656.49,505.07
2018,6,24,9,15,812.0,137.0,3.75,24.05,760.0,705.17,540.1
2018,6,24,9,30,832.0,136.0,3.8,24.5,801.0,753.03,573.76
2018,6,24,9,45,852.0,132.0,3.8,24.9,837.5,791.74,599.02
2018,6,24,10,0,872.0,128.0,3.8,25.3,874.0,833.64,625.95
2018,6,24,10,15,879.5,129.5,3.85,25.6,902.0,868.44,648.18
2018,6,24,10,30,887.0,131.0,3.9,25.9,930.0,900.52,668.46
2018,6,24,10,45,893.0,131.5,3.95,26.2,951.5,927.45,685.18
2018,6,24,11,0,899.0,132.0,4.0,26.5,973.0,951.27,699.82
2018,6,24,11,15,903.0,132.5,4.0,26.65,987.5,970.02,711.24
2018,6,24,11,30,907.0,133.0,4.0,26.8,1002.0,985.38,720.48
2018,6,24,11,45,909.5,133.0,4.05,26.9,1009.0,995.42,726.76
2018,6,24,12,0,912.0,133.0,4.1,27.0,1016.0,1001.97,730.87
2018,6,24,12,15,914.5,131.5,4.1,27.05,1016.0,1003.61,731.73
2018,6,24,12,30,917.0,130.0,4.1,27.1,1016.0,1001.72,730.42
2018,6,24,12,45,918.5,127.5,4.15,27.2,1008.5,994.36,725.8
2018,6,24,13,0,920.0,125.0,4.2,27.3,1001.0,983.39,718.93
2018,6,24,13,15,916.0,124.5,4.2,27.2,984.5,965.65,707.95
2018,6,24,13,30,912.0,124.0,4.2,27.1,968.0,944.51,694.8
2018,6,24,13,45,906.0,123.5,4.2,27.0,945.0,918.33,678.29
2018,6,24,14,0,900.0,123.0,4.2,26.9,922.0,889.08,659.7
2018,6,24,14,15,893.0,121.5,4.2,26.65,892.5,855.15,638.21
2018,6,24,14,30,886.0,120.0,4.2,26.4,863.0,818.53,614.72
2018,6,24,14,45,875.5,118.5,4.25,26.2,827.0,776.79,587.5
2018,6,24,15,0,865.0,117.0,4.3,26.0,791.0,733.01,558.07
2018,6,24,15,15,853.0,115.0,4.3,26.0,750.5,685.98,523.88
2018,6,24,15,30,841.0,113.0,4.3,26.0,710.0,639.46,489.22
2018,6,24,15,45,824.0,110.5,4.3,25.2,665.0,585.83,449.93
2018,6,24,16,0,807.0,108.0,4.3,24.4,620.0,531.82,409.03
2018,6,24,16,15,784.5,105.0,4.3,23.85,571.0,474.65,363.96
2018,6,24,16,30,762.0,102.0,4.3,23.3,522.0,418.28,318.06
2018,6,24,16,45,734.5,98.5,4.3,22.75,472.0,358.62,268.38
2018,6,24,17,0,707.0,95.0,4.3,22.2,422.0,302.68,220.48
2018,6,24,17,15,670.5,90.0,4.25,21.45,371.0,245.42,171.47
2018,6,24,17,30,634.0,85.0,4.2,20.7,320.0,191.77,126.06
2018,6,24,17,45,585.0,78.5,4.15,20.0,270.0,139.11,84.61
2018,6,24,18,0,536.0,72.0,4.1,19.3,220.0,92.12,53.36
2018,6,24,18,15,469.5,63.5,3.95,18.6,174.0,49.21,37.55
2018,6,24,18,30,403.0,55.0,3.8,17.9,128.0,43.53,32.34
2018,6,24,18,45,311.5,43.0,3.65,17.2,89.5,33.29,22.91
2018,6,24,19,0,220.0,31.0,3.5,16.5,51.0,24.3,13.32
2018,6,24,19,15,124.0,18.0,3.45,16.15,28.0,14.25,0.0
2018,6,24,19,30,28.0,5.0,3.4,15.8,5.0,4.55,0.0
2018,6,24,19,45,14.0,2.5,3.3,15.45,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,3.25,12.85,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,3.4,13.0,2.0,1.82,0.0
2018,6,25,5,15,17.0,8.5,3.5,13.35,10.5,7.69,0.0
2018,6,25,5,30,34.0,15.0,3.6,13.7,19.0,12.51,5.06
2018,6,25,5,45,23.0,17.5,3.7,14.1,21.0,15.56,8.07
2018,6,25,6,0,12.0,20.0,3.8,14.5,23.0,17.98,10.39
2018,6,25,6,15,6.0,23.0,3.8,14.9,24.5,20.9,12.12
2018,6,25,6,30,0.0,26.0,3.8,15.3,26.0,22.88,13.97
2018,6,25,6,45,0.0,35.0,3.75,15.7,35.0,30.84,20.71
2018,6,25,7,0,0.0,44.0,3.7,16.1,44.0,38.81,27.38
2018,6,25,7,15,0.0,66.5,3.65,16.65,66.5,58.78,44.03
2018,6,25,7,30,0.0,89.0,3.6,17.2,89.0,78.74,60.39
2018,6,25,7,45,0.0,111.0,3.55,17.7,111.0,98.08,76.0
2018,6,25,8,0,0.0,133.0,3.5,18.2,133.0,117.55,91.49
2018,6,25,8,15,15.5,180.5,3.5,18.75,190.5,167.38,131.3
2018,6,25,8,30,31.0,228.0,3.5,19.3,248.0,221.86,174.09
2018,6,25,8,45,46.5,272.5,3.45,19.85,305.0,273.88,214.15
2018,6,25,9,0,62.0,317.0,3.4,20.4,362.0,327.83,254.96
2018,6,25,9,15,113.0,346.0,3.45,20.85,434.0,399.91,309.71
2018,6,25,9,30,164.0,375.0,3.5,21.3,506.0,470.84,362.58
2018,6,25,9,45,452.5,280.5,3.55,21.8,662.5,628.29,483.46
2018,6,25,10,0,741.0,186.0,3.6,22.3,819.0,792.16,604.22
2018,6,25,10,15,821.0,152.5,3.65,22.65,874.5,847.95,640.83
2018,6,25,10,30,901.0,119.0,3.7,23.0,930.0,901.2,675.63
2018,6,25,10,45,906.5,119.5,3.8,23.35,951.5,928.08,692.47
2018,6,25,11,0,912.0,120.0,3.9,23.7,973.0,951.78,707.33
2018,6,25,11,15,915.5,120.5,3.95,23.8,987.0,970.35,719.17
2018,6,25,11,30,919.0,121.0,4.0,23.9,1001.0,985.47,728.81
2018,6,25,11,45,921.5,120.0,4.05,24.05,1007.5,994.74,734.5
2018,6,25,12,0,924.0,119.0,4.1,24.2,1014.0,1000.46,737.97
2018,6,25,12,15,926.0,118.0,4.2,24.15,1014.0,1002.14,739.77
2018,6,25,12,30,928.0,117.0,4.3,24.1,1014.0,1000.22,739.29
2018,6,25,12,45,929.5,114.5,4.35,24.05,1006.0,992.78,734.96
2018,6,25,13,0,931.0,112.0,4.4,24.0,998.0,981.68,728.3
2018,6,25,13,15,928.5,111.0,4.45,23.85,982.5,964.7,718.05
2018,6,25,13,30,926.0,110.0,4.5,23.7,967.0,944.22,705.51
2018,6,25,13,45,922.5,108.0,4.5,23.55,944.5,918.51,689.17
2018,6,25,14,0,919.0,106.0,4.5,23.4,922.0,889.55,670.58
2018,6,25,14,15,913.5,104.5,4.5,23.2,893.0,856.31,649.08
2018,6,25,14,30,908.0,103.0,4.5,23.0,864.0,820.23,625.45
2018,6,25,14,45,900.5,100.5,4.5,22.75,829.0,779.03,598.1
2018,6,25,15,0,893.0,98.0,4.5,22.5,794.0,735.51,568.79
2018,6,25,15,15,882.5,96.0,4.5,22.5,754.0,688.37,534.21
2018,6,25,15,30,872.0,94.0,4.5,22.5,714.0,639.62,497.35
2018,6,25,15,45,859.5,92.0,4.4,21.7,670.5,588.35,458.75
2018,6,25,16,0,847.0,90.0,4.3,20.9,627.0,536.16,418.18
2018,6,25,16,15,832.0,86.5,4.25,20.4,580.0,480.18,373.02
2018,6,25,16,30,817.0,83.0,4.2,19.9,533.0,424.06,326.29
2018,6,25,16,45,795.0,79.5,4.15,19.4,483.5,365.6,276.33
2018,6,25,17,0,773.0,76.0,4.1,18.9,434.0,308.4,226.16
2018,6,25,17,15,743.0,72.5,4.05,18.3,383.5,250.75,175.4
2018,6,25,17,30,713.0,69.0,4.0,17.7,333.0,195.85,127.6
2018,6,25,17,45,669.5,64.5,3.9,17.1,283.0,138.35,81.2
2018,6,25,18,0,626.0,60.0,3.8,16.5,233.0,88.39,47.59
2018,6,25,18,15,563.0,53.5,3.75,15.95,185.5,41.72,31.36
2018,6,25,18,30,500.0,47.0,3.7,15.4,138.0,36.74,26.73
2018,6,25,18,45,400.5,39.0,3.6,14.9,98.0,31.28,21.43
2018,6,25,19,0,301.0,31.0,3.5,14.4,58.0,25.73,14.63
2018,6,25,19,15,172.5,18.5,3.4,14.1,32.0,15.52,0.0
2018,6,25,19,30,44.0,6.0,3.3,13.8,6.0,5.46,0.0
2018,6,25,19,45,22.0,3.0,3.25,13.5,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,26,4,45,47.0,6.5,2.75,11.35,8.0,0.0,0.0
2018,6,26,5,0,94.0,13.0,2.9,11.6,16.0,11.82,0.0
2018,6,26,5,15,223.5,25.5,2.95,12.15,47.5,21.22,7.46
2018,6,26,5,30,353.0,38.0,3.0,12.7,79.0,31.15,21.06
2018,6,26,5,45,443.5,46.0,3.05,13.25,122.5,36.5,26.58
2018,6,26,6,0,534.0,54.0,3.1,13.8,166.0,41.75,31.59
2018,6,26,6,15,593.5,60.0,3.1,14.4,215.5,70.23,39.57
2018,6,26,6,30,653.0,66.0,3.1,15.0,265.0,120.18,68.82
2018,6,26,6,45,694.5,71.0,3.05,15.6,317.0,173.27,109.7
2018,6,26,7,0,736.0,76.0,3.0,16.2,369.0,233.52,160.71
2018,6,26,7,15,766.0,79.0,3.0,16.85,420.5,289.98,210.48
2018,6,26,7,30,796.0,82.0,3.0,17.5,472.0,349.01,262.13
2018,6,26,7,45,819.0,85.0,3.0,18.15,522.5,407.54,312.4
2018,6,26,8,0,842.0,88.0,3.0,18.8,573.0,467.22,362.02
2018,6,26,8,15,859.0,90.5,3.05,19.45,621.0,524.39,408.19
2018,6,26,8,30,876.0,93.0,3.1,20.1,669.0,580.76,452.17
2018,6,26,8,45,889.5,94.5,3.1,20.7,713.0,633.65,492.08
2018,6,26,9,0,903.0,96.0,3.1,21.3,757.0,685.49,529.91
2018,6,26,9,15,911.0,99.0,3.15,21.8,796.0,733.65,564.32
2018,6,26,9,30,919.0,102.0,3.2,22.3,835.0,779.78,595.13
2018,6,26,9,45,924.5,105.0,3.25,22.85,868.5,821.72,621.99
2018,6,26,10,0,930.0,108.0,3.3,23.4,902.0,861.01,646.72
2018,6,26,10,15,937.0,108.0,3.4,23.7,930.0,895.86,669.12
2018,6,26,10,30,944.0,108.0,3.5,24.0,958.0,927.77,689.45
2018,6,26,10,45,949.0,108.0,3.6,24.35,979.0,954.81,706.32
2018,6,26,11,0,954.0,108.0,3.7,24.7,1000.0,978.52,720.98
2018,6,26,11,15,957.0,108.5,3.8,24.75,1014.0,997.39,733.33
2018,6,26,11,30,960.0,109.0,3.9,24.8,1028.0,1012.64,743.4
2018,6,26,11,45,962.0,108.5,4.0,24.85,1034.5,1022.33,749.92
2018,6,26,12,0,964.0,108.0,4.1,24.9,1041.0,1028.29,754.13
2018,6,26,12,15,966.0,106.5,4.2,24.85,1040.5,1029.56,755.67
2018,6,26,12,30,968.0,105.0,4.3,24.8,1040.0,1027.07,754.86
2018,6,26,12,45,969.0,102.5,4.35,24.75,1032.0,1018.87,750.1
2018,6,26,13,0,970.0,100.0,4.4,24.7,1024.0,1006.87,742.94
2018,6,26,13,15,968.0,99.5,4.45,24.55,1008.5,990.26,733.07
2018,6,26,13,30,966.0,99.0,4.5,24.4,993.0,970.0,720.74
2018,6,26,13,45,963.0,97.5,4.55,24.25,970.5,944.32,705.01
2018,6,26,14,0,960.0,96.0,4.6,24.1,948.0,915.23,686.88
2018,6,26,14,15,954.5,94.5,4.6,23.85,918.5,880.8,664.89
2018,6,26,14,30,949.0,93.0,4.6,23.6,889.0,843.4,640.66
2018,6,26,14,45,942.0,91.0,4.65,23.3,853.5,801.59,613.51
2018,6,26,15,0,935.0,89.0,4.7,23.0,818.0,757.31,584.22
2018,6,26,15,15,925.0,87.0,4.7,23.0,777.0,708.77,549.17
2018,6,26,15,30,915.0,85.0,4.7,23.0,736.0,658.46,511.23
2018,6,26,15,45,903.0,83.0,4.6,22.15,691.0,605.48,471.52
2018,6,26,16,0,891.0,81.0,4.5,21.3,646.0,551.45,429.65
2018,6,26,16,15,875.5,78.0,4.45,20.75,597.5,494.0,383.37
2018,6,26,16,30,860.0,75.0,4.4,20.2,549.0,436.4,335.39
2018,6,26,16,45,838.5,72.5,4.35,19.6,498.5,377.21,284.76
2018,6,26,17,0,817.0,70.0,4.3,19.0,448.0,316.96,231.99
2018,6,26,17,15,787.5,66.5,4.2,18.45,396.0,256.91,178.88
2018,6,26,17,30,758.0,63.0,4.1,17.9,344.0,199.49,128.68
2018,6,26,17,45,717.0,58.5,4.0,17.3,292.5,142.62,82.58
2018,6,26,18,0,676.0,54.0,3.9,16.7,241.0,90.31,47.28
2018,6,26,18,15,614.0,48.5,3.75,16.15,192.5,41.81,31.42
2018,6,26,18,30,552.0,43.0,3.6,15.6,144.0,33.47,23.84
2018,6,26,18,45,443.5,36.5,3.45,15.05,102.0,29.13,19.56
2018,6,26,19,0,335.0,30.0,3.3,14.5,60.0,24.82,13.94
2018,6,26,19,15,194.0,18.5,3.25,14.15,33.5,15.53,0.0
2018,6,26,19,30,53.0,7.0,3.2,13.8,7.0,6.37,0.0
2018,6,26,19,45,26.5,3.5,3.1,13.5,3.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,27,4,45,46.5,7.0,3.25,11.85,8.0,0.0,0.0
2018,6,27,5,0,93.0,14.0,3.3,12.0,16.0,12.73,0.0
2018,6,27,5,15,224.0,26.0,3.35,12.35,47.5,21.76,7.37
2018,6,27,5,30,355.0,38.0,3.4,12.7,79.0,31.21,21.06
2018,6,27,5,45,404.0,42.5,3.45,13.05,110.5,33.33,23.79
2018,6,27,6,0,453.0,47.0,3.5,13.4,142.0,35.6,26.16
2018,6,27,6,15,226.5,46.0,3.5,13.95,93.5,43.97,26.51
2018,6,27,6,30,0.0,45.0,3.5,14.5,45.0,39.69,28.43
2018,6,27,6,45,0.0,56.5,3.45,15.0,56.5,49.89,37.03
2018,6,27,7,0,0.0,68.0,3.4,15.5,68.0,60.11,45.5
2018,6,27,7,15,0.0,94.0,3.4,16.05,94.0,82.89,64.36
2018,6,27,7,30,0.0,120.0,3.4,16.6,120.0,105.62,82.85
2018,6,27,7,45,5.5,154.0,3.4,17.2,157.0,137.63,108.55
2018,6,27,8,0,11.0,188.0,3.4,17.8,194.0,170.51,134.57
2018,6,27,8,15,166.5,196.5,3.45,18.3,305.5,262.55,208.07
2018,6,27,8,30,322.0,205.0,3.5,18.8,417.0,374.6,296.47
2018,6,27,8,45,495.0,189.0,3.5,19.35,539.0,482.54,380.37
2018,6,27,9,0,668.0,173.0,3.5,19.9,661.0,608.46,475.56
2018,6,27,9,15,792.0,137.5,3.55,20.3,746.5,690.74,536.99
2018,6,27,9,30,916.0,102.0,3.6,20.7,832.0,777.27,599.2
2018,6,27,9,45,914.0,109.5,3.65,21.1,863.5,817.66,625.42
2018,6,27,10,0,912.0,117.0,3.7,21.5,895.0,854.87,649.45
2018,6,27,10,15,919.0,117.0,3.8,21.75,922.5,889.22,671.96
2018,6,27,10,30,926.0,117.0,3.9,22.0,950.0,920.7,692.42
2018,6,27,10,45,931.0,117.5,3.95,22.25,971.0,947.84,709.58
2018,6,27,11,0,936.0,118.0,4.0,22.5,992.0,971.7,724.53
2018,6,27,11,15,939.0,118.0,4.1,22.55,1006.0,989.84,736.54
2018,6,27,11,30,942.0,118.0,4.2,22.6,1020.0,1004.44,746.28
2018,6,27,11,45,944.0,117.5,4.3,22.6,1026.5,1014.01,752.92
2018,6,27,12,0,946.0,117.0,4.4,22.6,1033.0,1019.94,757.27
2018,6,27,12,15,945.5,117.5,4.5,22.45,1032.0,1020.77,758.83
2018,6,27,12,30,945.0,118.0,4.6,22.3,1031.0,1017.94,758.37
2018,6,27,12,45,943.5,117.5,4.7,22.15,1022.5,1009.54,754.27
2018,6,27,13,0,942.0,117.0,4.8,22.0,1014.0,997.5,747.79
2018,6,27,13,15,940.0,115.5,4.85,21.8,998.0,980.43,737.66
2018,6,27,13,30,938.0,114.0,4.9,21.6,982.0,959.81,725.13
2018,6,27,13,45,934.5,111.5,4.9,21.35,959.0,933.44,708.4
2018,6,27,14,0,931.0,109.0,4.9,21.1,936.0,903.76,689.33
2018,6,27,14,15,925.5,107.5,4.95,20.8,907.0,870.24,667.9
2018,6,27,14,30,920.0,106.0,5.0,20.5,878.0,833.82,644.2
2018,6,27,14,45,912.0,104.0,5.0,20.2,842.5,792.34,616.33
2018,6,27,15,0,904.0,102.0,5.0,19.9,807.0,748.54,586.45
2018,6,27,15,15,893.0,100.0,5.0,19.9,766.0,700.62,550.73
2018,6,27,15,30,882.0,98.0,5.0,19.9,725.0,651.09,512.73
2018,6,27,15,45,869.5,95.0,5.0,19.05,680.5,598.39,472.93
2018,6,27,16,0,857.0,92.0,5.0,18.2,636.0,544.75,430.98
2018,6,27,16,15,841.0,88.5,5.0,17.7,588.0,487.84,384.44
2018,6,27,16,30,825.0,85.0,5.0,17.2,540.0,430.79,336.25
2018,6,27,16,45,802.0,81.5,4.95,16.75,489.5,371.47,284.74
2018,6,27,17,0,779.0,78.0,4.9,16.3,439.0,313.5,233.16
2018,6,27,17,15,735.0,75.0,4.85,15.8,384.0,252.41,179.25
2018,6,27,17,30,691.0,72.0,4.8,15.3,329.0,192.93,127.59
2018,6,27,17,45,569.5,74.0,4.75,14.8,264.5,134.87,83.49
2018,6,27,18,0,448.0,76.0,4.7,14.3,200.0,91.1,56.31
2018,6,27,18,15,376.0,66.0,4.55,13.9,156.0,50.78,39.69
2018,6,27,18,30,304.0,56.0,4.4,13.5,112.0,42.45,32.0
2018,6,27,18,45,270.5,44.0,4.25,13.05,82.5,33.95,23.93
2018,6,27,19,0,237.0,32.0,4.1,12.6,53.0,25.11,14.31
2018,6,27,19,15,137.5,19.5,4.0,12.45,30.0,15.47,0.0
2018,6,27,19,30,38.0,7.0,3.9,12.3,7.0,6.37,0.0
2018,6,27,19,45,19.0,3.5,3.8,12.15,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,28,4,45,25.5,6.5,3.75,12.7,7.0,0.0,0.0
2018,6,28,5,0,51.0,13.0,3.8,12.9,14.0,11.82,0.0
2018,6,28,5,15,158.0,27.5,3.9,13.25,43.0,21.68,6.82
2018,6,28,5,30,265.0,42.0,4.0,13.6,72.0,32.72,22.22
2018,6,28,5,45,361.0,50.5,4.05,14.0,113.0,40.47,29.93
2018,6,28,6,0,457.0,59.0,4.1,14.4,154.0,45.91,35.17
2018,6,28,6,15,521.0,66.0,4.1,14.9,202.0,71.38,42.7
2018,6,28,6,30,585.0,73.0,4.1,15.4,250.0,118.22,70.1
2018,6,28,6,45,631.5,77.0,4.1,15.85,300.0,167.2,107.41
2018,6,28,7,0,678.0,81.0,4.1,16.3,350.0,221.31,153.08
2018,6,28,7,15,711.5,85.0,4.1,16.75,401.0,276.64,201.87
2018,6,28,7,30,745.0,89.0,4.1,17.2,452.0,337.17,254.86
2018,6,28,7,45,771.5,91.0,4.1,17.7,502.0,393.36,303.64
2018,6,28,8,0,798.0,93.0,4.1,18.2,552.0,451.16,352.42
2018,6,28,8,15,817.5,96.0,4.1,18.6,600.0,507.71,398.95
2018,6,28,8,30,837.0,99.0,4.1,19.0,648.0,564.52,444.22
2018,6,28,8,45,852.5,100.0,4.05,19.45,691.5,615.72,483.78
2018,6,28,9,0,868.0,101.0,4.0,19.9,735.0,666.78,522.02
2018,6,28,9,15,879.0,102.5,4.0,20.25,774.0,714.16,556.8
2018,6,28,9,30,890.0,104.0,4.0,20.6,813.0,759.85,588.44
2018,6,28,9,45,898.5,105.0,4.0,20.95,846.5,801.19,615.83
2018,6,28,10,0,907.0,106.0,4.0,21.3,880.0,840.19,641.27
2018,6,28,10,15,913.0,107.5,4.05,21.55,907.5,875.03,664.04
2018,6,28,10,30,919.0,109.0,4.1,21.8,935.0,906.96,684.7
2018,6,28,10,45,922.5,109.5,4.1,22.1,955.0,932.66,700.61
2018,6,28,11,0,926.0,110.0,4.1,22.4,975.0,955.04,714.26
2018,6,28,11,15,928.5,110.5,4.15,22.5,988.5,973.1,725.84
2018,6,28,11,30,931.0,111.0,4.2,22.6,1002.0,987.63,735.14
2018,6,28,11,45,932.0,111.5,4.25,22.75,1008.5,997.17,741.05
2018,6,28,12,0,933.0,112.0,4.3,22.9,1015.0,1003.09,744.67
2018,6,28,12,15,934.5,110.5,4.3,22.9,1014.0,1003.97,745.19
2018,6,28,12,30,936.0,109.0,4.3,22.9,1013.0,1001.21,743.41
2018,6,28,12,45,936.5,106.5,4.3,22.9,1004.5,992.88,738.04
2018,6,28,13,0,937.0,104.0,4.3,22.9,996.0,980.88,730.34
2018,6,28,13,15,933.5,104.0,4.3,22.85,980.5,963.96,719.55
2018,6,28,13,30,930.0,104.0,4.3,22.8,965.0,943.57,706.5
2018,6,28,13,45,925.5,103.0,4.3,22.7,942.5,917.96,690.04
2018,6,28,14,0,921.0,102.0,4.3,22.6,920.0,889.13,671.37
2018,6,28,14,15,915.5,101.0,4.3,22.4,891.5,856.41,650.19
2018,6,28,14,30,910.0,100.0,4.3,22.2,863.0,820.84,626.87
2018,6,28,14,45,902.0,98.5,4.25,22.05,828.5,780.23,599.48
2018,6,28,15,0,894.0,97.0,4.2,21.9,794.0,737.33,570.22
2018,6,28,15,15,883.0,95.5,4.2,21.9,754.0,690.34,535.93
2018,6,28,15,30,872.0,94.0,4.2,21.9,714.0,641.77,499.26
2018,6,28,15,45,858.0,91.5,4.15,21.2,669.5,589.19,459.79
2018,6,28,16,0,844.0,89.0,4.1,20.5,625.0,535.82,418.41
2018,6,28,16,15,825.5,87.0,4.1,20.0,577.5,479.79,373.36
2018,6,28,16,30,807.0,85.0,4.1,19.5,530.0,423.97,326.95
2018,6,28,16,45,783.0,81.5,4.05,19.0,480.0,365.27,276.89
2018,6,28,17,0,759.0,78.0,4.0,18.5,430.0,308.06,226.83
2018,6,28,17,15,726.5,74.5,4.0,17.85,379.5,250.5,176.31
2018,6,28,17,30,694.0,71.0,4.0,17.2,329.0,196.0,128.92
2018,6,28,17,45,647.5,66.5,3.95,16.55,279.0,139.04,82.86
2018,6,28,18,0,601.0,62.0,3.9,15.9,229.0,90.04,49.53
2018,6,28,18,15,532.5,56.0,3.8,15.35,182.0,45.06,34.4
2018,6,28,18,30,464.0,50.0,3.7,14.8,135.0,39.21,28.98
2018,6,28,18,45,360.5,41.5,3.6,14.25,95.5,33.45,23.38
2018,6,28,19,0,257.0,33.0,3.5,13.7,56.0,25.94,14.9
2018,6,28,19,15,146.5,20.0,3.5,13.45,31.5,15.88,0.0
2018,6,28,19,30,36.0,7.0,3.5,13.2,7.0,6.37,0.0
2018,6,28,19,45,18.0,3.5,3.5,13.0,3.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,29,4,45,48.5,6.5,2.05,11.95,7.5,0.0,0.0
2018,6,29,5,0,97.0,13.0,2.2,12.2,15.0,11.82,0.0
2018,6,29,5,15,227.5,24.0,2.25,12.8,45.0,19.93,5.36
2018,6,29,5,30,358.0,35.0,2.3,13.4,75.0,28.51,18.63
2018,6,29,5,45,447.5,42.0,2.35,14.0,117.5,33.11,23.48
2018,6,29,6,0,537.0,49.0,2.4,14.6,160.0,37.66,27.85
2018,6,29,6,15,595.0,54.5,2.4,15.3,208.5,64.11,34.95
2018,6,29,6,30,653.0,60.0,2.4,16.0,257.0,116.43,65.61
2018,6,29,6,45,694.0,64.0,2.35,16.7,307.5,168.11,104.84
2018,6,29,7,0,735.0,68.0,2.3,17.4,358.0,224.26,152.08
2018,6,29,7,15,764.0,71.0,2.3,18.25,409.0,280.32,201.1
2018,6,29,7,30,793.0,74.0,2.3,19.1,460.0,338.83,251.79
2018,6,29,7,45,815.0,76.5,2.35,19.95,509.5,396.28,300.66
2018,6,29,8,0,837.0,79.0,2.4,20.8,559.0,455.69,349.43
2018,6,29,8,15,853.5,81.0,2.45,21.6,606.0,511.2,393.67
2018,6,29,8,30,870.0,83.0,2.5,22.4,653.0,566.57,436.19
2018,6,29,8,45,883.5,85.0,2.6,23.25,697.0,619.69,475.68
2018,6,29,9,0,897.0,87.0,2.7,24.1,741.0,671.82,513.14
2018,6,29,9,15,904.0,90.0,2.8,24.75,779.5,719.14,546.45
2018,6,29,9,30,911.0,93.0,2.9,25.4,818.0,764.4,575.99
2018,6,29,9,45,915.5,96.5,3.0,26.1,851.0,805.92,602.17
2018,6,29,10,0,920.0,100.0,3.1,26.8,884.0,844.75,626.21
2018,6,29,10,15,925.5,101.0,3.2,27.3,911.0,879.14,647.53
2018,6,29,10,30,931.0,102.0,3.3,27.8,938.0,910.57,666.76
2018,6,29,10,45,935.0,102.5,3.35,28.3,958.5,937.06,682.32
2018,6,29,11,0,939.0,103.0,3.4,28.8,979.0,960.23,695.68
2018,6,29,11,15,941.5,103.0,3.5,29.2,992.5,978.08,706.21
2018,6,29,11,30,944.0,103.0,3.6,29.6,1006.0,992.37,714.5
2018,6,29,11,45,945.0,103.5,3.7,29.95,1012.5,1002.09,720.08
2018,6,29,12,0,946.0,104.0,3.8,30.3,1019.0,1008.14,723.41
2018,6,29,12,15,944.5,105.0,3.85,30.4,1018.0,1008.61,723.67
2018,6,29,12,30,943.0,106.0,3.9,30.5,1017.0,1005.4,721.71
2018,6,29,12,45,939.0,107.0,4.0,30.6,1007.5,996.18,716.28
2018,6,29,13,0,935.0,108.0,4.1,30.7,998.0,983.36,708.63
2018,6,29,13,15,932.5,107.0,4.15,30.6,982.5,966.47,698.67
2018,6,29,13,30,930.0,106.0,4.2,30.5,967.0,946.08,686.45
2018,6,29,13,45,926.0,104.5,4.25,30.45,944.5,920.46,670.66
2018,6,29,14,0,922.0,103.0,4.3,30.4,922.0,891.6,652.67
2018,6,29,14,15,916.0,101.5,4.35,30.15,893.0,857.98,631.9
2018,6,29,14,30,910.0,100.0,4.4,29.9,864.0,821.54,609.03
2018,6,29,14,45,902.5,98.5,4.4,29.7,829.5,781.32,583.03
2018,6,29,15,0,895.0,97.0,4.4,29.5,795.0,738.77,555.13
2018,6,29,15,15,884.5,95.0,4.4,29.5,755.0,691.61,521.72
2018,6,29,15,30,874.0,93.0,4.4,29.5,715.0,642.81,485.93
2018,6,29,15,45,861.5,90.5,4.35,28.8,671.0,591.0,448.17
2018,6,29,16,0,849.0,88.0,4.3,28.1,627.0,538.26,408.44
2018,6,29,16,15,832.5,85.0,4.2,27.55,579.5,482.46,364.75
2018,6,29,16,30,816.0,82.0,4.1,27.0,532.0,425.63,318.86
2018,6,29,16,45,794.0,78.5,4.0,26.5,482.5,367.17,270.31
2018,6,29,17,0,772.0,75.0,3.9,26.0,433.0,309.96,221.53
2018,6,29,17,15,741.5,71.0,3.7,25.2,382.0,251.68,171.75
2018,6,29,17,30,711.0,67.0,3.5,24.4,331.0,196.2,124.76
2018,6,29,17,45,668.0,62.5,3.35,23.6,281.0,141.72,81.79
2018,6,29,18,0,625.0,58.0,3.2,22.8,231.0,88.87,46.18
2018,6,29,18,15,562.0,52.0,2.95,21.9,184.0,42.45,31.19
2018,6,29,18,30,499.0,46.0,2.7,21.0,137.0,35.84,25.31
2018,6,29,18,45,400.5,38.0,2.45,20.05,97.0,30.35,20.16
2018,6,29,19,0,302.0,30.0,2.2,19.1,57.0,24.75,13.59
2018,6,29,19,15,174.5,18.5,2.3,18.6,32.0,15.51,0.0
2018,6,29,19,30,47.0,7.0,2.4,18.1,7.0,6.37,0.0
2018,6,29,19,45,23.5,3.5,2.5,17.55,3.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,4,45,62.5,6.0,1.45,14.25,7.5,0.0,0.0
2018,6,30,5,0,125.0,12.0,1.6,14.6,15.0,10.91,0.0
2018,6,30,5,15,267.0,21.5,1.7,15.25,46.0,17.65,3.52
2018,6,30,5,30,409.0,31.0,1.8,15.9,77.0,24.99,15.42
2018,6,30,5,45,495.0,38.0,1.9,16.55,120.5,29.81,20.35
2018,6,30,6,0,581.0,45.0,2.0,17.2,164.0,37.69,27.56
2018,6,30,6,15,636.5,49.0,1.95,18.05,212.5,63.62,33.43
2018,6,30,6,30,692.0,53.0,1.9,18.9,261.0,113.47,60.83
2018,6,30,6,45,730.0,57.0,1.8,19.75,312.5,166.96,100.98
2018,6,30,7,0,768.0,61.0,1.7,20.6,364.0,224.53,148.84
2018,6,30,7,15,795.0,64.0,1.65,21.65,415.0,281.9,198.17
2018,6,30,7,30,822.0,67.0,1.6,22.7,466.0,343.42,250.17
2018,6,30,7,45,842.0,69.5,1.5,23.8,516.0,401.22,297.76
2018,6,30,8,0,862.0,72.0,1.4,24.9,566.0,459.78,343.89
2018,6,30,8,15,877.5,74.0,1.5,25.8,613.0,516.09,387.5
2018,6,30,8,30,893.0,76.0,1.6,26.7,660.0,572.11,429.26
2018,6,30,8,45,904.0,78.0,1.7,27.6,703.5,624.86,467.2
2018,6,30,9,0,915.0,80.0,1.8,28.5,747.0,676.34,502.96
2018,6,30,9,15,923.0,82.0,1.9,29.25,785.5,724.21,535.42
2018,6,30,9,30,931.0,84.0,2.0,30.0,824.0,770.04,563.86
2018,6,30,9,45,937.0,86.0,2.1,30.8,857.5,812.06,589.24
2018,6,30,10,0,943.0,88.0,2.2,31.6,891.0,851.45,612.58
2018,6,30,10,15,948.0,88.5,2.35,32.1,918.0,885.71,633.52
2018,6,30,10,30,953.0,89.0,2.5,32.6,945.0,916.91,652.41
2018,6,30,10,45,956.0,90.0,2.6,33.1,965.5,943.6,667.95
2018,6,30,11,0,959.0,91.0,2.7,33.6,986.0,966.86,681.31
2018,6,30,11,15,960.5,92.0,2.8,33.85,999.5,985.17,692.29
2018,6,30,11,30,962.0,93.0,2.9,34.1,1013.0,999.81,701.07
2018,6,30,11,45,963.0,93.5,3.0,34.3,1019.5,1009.77,707.16
2018,6,30,12,0,964.0,94.0,3.1,34.5,1026.0,1015.98,711.03
2018,6,30,12,15,960.5,96.0,3.2,34.5,1024.0,1015.59,711.49
2018,6,30,12,30,957.0,98.0,3.3,34.5,1022.0,1011.46,709.75
2018,6,30,12,45,951.5,100.5,3.4,34.55,1012.5,1002.22,704.74
2018,6,30,13,0,946.0,103.0,3.5,34.6,1003.0,989.36,697.53
2018,6,30,13,15,942.5,103.0,3.55,34.5,987.5,972.38,687.87
2018,6,30,13,30,939.0,103.0,3.6,34.4,972.0,951.9,676.0
2018,6,30,13,45,934.0,102.0,3.65,34.35,949.0,925.71,660.33
2018,6,30,14,0,929.0,101.0,3.7,34.3,926.0,896.3,642.52
2018,6,30,14,15,922.5,100.0,3.75,34.1,897.0,862.57,622.17
2018,6,30,14,30,916.0,99.0,3.8,33.9,868.0,826.03,599.77
2018,6,30,14,45,907.5,98.0,3.8,33.7,833.0,785.34,574.13
2018,6,30,15,0,899.0,97.0,3.8,33.5,798.0,742.38,546.67
2018,6,30,15,15,888.5,94.5,3.8,33.5,757.5,694.57,513.7
2018,6,30,15,30,878.0,92.0,3.8,33.5,717.0,645.12,478.3
2018,6,30,15,45,863.0,90.5,3.85,32.75,672.5,592.63,441.24
2018,6,30,16,0,848.0,89.0,3.9,32.0,628.0,539.43,402.28
2018,6,30,16,15,827.5,87.0,3.95,31.3,579.5,482.25,358.9
2018,6,30,16,30,807.0,85.0,4.0,30.6,531.0,425.44,314.22
2018,6,30,16,45,781.5,82.5,4.0,29.9,481.0,367.08,266.88
2018,6,30,17,0,756.0,80.0,4.0,29.2,431.0,310.36,219.55
2018,6,30,17,15,721.0,76.5,3.95,28.15,379.5,252.26,171.03
2018,6,30,17,30,686.0,73.0,3.9,27.1,328.0,194.72,123.37
2018,6,30,17,45,637.0,68.5,3.8,26.05,277.5,140.52,81.36
2018,6,30,18,0,588.0,64.0,3.7,25.0,227.0,91.86,49.35
2018,6,30,18,15,518.0,57.5,3.55,23.9,180.0,47.08,34.88
2018,6,30,18,30,448.0,51.0,3.4,22.8,133.0,40.04,28.68
2018,6,30,18,45,347.5,41.0,3.2,21.75,93.0,32.96,22.18
2018,6,30,19,0,247.0,31.0,3.0,20.7,53.0,25.63,14.13
2018,6,30,19,15,140.5,18.5,3.0,20.2,29.5,14.67,0.0
2018,6,30,19,30,34.0,6.0,3.0,19.7,6.0,5.46,0.0
2018,6,30,19,45,17.0,3.0,3.0,19.15,3.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.05,17.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,1,4,45,32.0,5.5,3.25,14.35,6.0,0.0,0.0
2018,7,1,5,0,64.0,11.0,3.3,14.5,12.0,10.01,0.0
2018,7,1,5,15,163.0,24.0,3.35,15.0,39.0,18.92,3.57
2018,7,1,5,30,262.0,37.0,3.4,15.5,66.0,28.84,18.61
2018,7,1,5,45,342.5,48.5,3.5,16.05,106.0,37.29,26.85
2018,7,1,6,0,423.0,60.0,3.6,16.6,146.0,46.87,35.66
2018,7,1,6,15,482.0,68.5,3.6,17.2,192.5,70.76,43.3
2018,7,1,6,30,541.0,77.0,3.6,17.8,239.0,115.93,69.53
2018,7,1,6,45,584.5,83.5,3.55,18.35,288.0,163.94,105.64
2018,7,1,7,0,628.0,90.0,3.5,18.9,337.0,216.84,149.55
2018,7,1,7,15,660.5,95.5,3.45,19.55,387.0,270.44,195.83
2018,7,1,7,30,693.0,101.0,3.4,20.2,437.0,327.07,244.47
2018,7,1,7,45,718.0,105.5,3.35,20.85,486.0,382.59,291.49
2018,7,1,8,0,743.0,110.0,3.3,21.5,535.0,441.24,339.54
2018,7,1,8,15,762.0,114.0,3.3,22.1,581.5,495.8,383.18
2018,7,1,8,30,781.0,118.0,3.3,22.7,628.0,550.7,425.64
2018,7,1,8,45,796.5,121.0,3.3,23.35,671.5,602.59,464.46
2018,7,1,9,0,812.0,124.0,3.3,24.0,715.0,653.9,501.62
2018,7,1,9,15,829.0,124.0,3.35,24.5,755.5,702.47,536.32
2018,7,1,9,30,846.0,124.0,3.4,25.0,796.0,745.92,566.49
2018,7,1,9,45,861.5,122.5,3.45,25.55,831.5,788.88,594.17
2018,7,1,10,0,877.0,121.0,3.5,26.1,867.0,830.07,620.27
2018,7,1,10,15,883.5,122.0,3.55,26.5,894.5,864.08,641.56
2018,7,1,10,30,890.0,123.0,3.6,26.9,922.0,895.31,660.87
2018,7,1,10,45,894.0,125.0,3.7,27.3,943.0,922.32,677.56
2018,7,1,11,0,898.0,127.0,3.8,27.7,964.0,946.14,692.11
2018,7,1,11,15,900.5,128.0,3.85,27.9,978.0,964.34,703.23
2018,7,1,11,30,903.0,129.0,3.9,28.1,992.0,979.11,712.18
2018,7,1,11,45,904.0,130.0,4.0,28.3,999.0,989.0,718.34
2018,7,1,12,0,905.0,131.0,4.1,28.5,1006.0,995.37,722.32
2018,7,1,12,15,901.5,133.0,4.15,28.55,1004.0,994.88,722.06
2018,7,1,12,30,898.0,135.0,4.2,28.6,1002.0,990.88,719.67
2018,7,1,12,45,892.0,137.5,4.3,28.6,992.5,981.53,714.3
2018,7,1,13,0,886.0,140.0,4.4,28.6,983.0,968.81,706.8
2018,7,1,13,15,882.0,139.5,4.4,28.4,967.5,951.87,696.62
2018,7,1,13,30,878.0,139.0,4.4,28.2,952.0,931.64,684.3
2018,7,1,13,45,872.5,137.5,4.45,28.0,929.0,905.98,668.58
2018,7,1,14,0,867.0,136.0,4.5,27.8,906.0,877.32,650.78
2018,7,1,14,15,860.0,134.5,4.5,27.45,877.5,844.56,630.25
2018,7,1,14,30,853.0,133.0,4.5,27.1,849.0,809.19,607.75
2018,7,1,14,45,843.5,130.5,4.5,26.8,814.0,773.32,584.55
2018,7,1,15,0,834.0,128.0,4.5,26.5,779.0,729.9,555.03
2018,7,1,15,15,822.0,125.5,4.5,26.5,739.0,683.0,521.06
2018,7,1,15,30,810.0,123.0,4.5,26.5,699.0,634.76,485.35
2018,7,1,15,45,795.0,119.0,4.4,25.7,655.0,582.26,446.8
2018,7,1,16,0,780.0,115.0,4.3,24.9,611.0,529.25,406.68
2018,7,1,16,15,760.5,111.0,4.25,24.35,563.5,473.85,363.13
2018,7,1,16,30,741.0,107.0,4.2,23.8,516.0,417.25,317.33
2018,7,1,16,45,714.5,103.0,4.15,23.3,467.0,360.22,269.85
2018,7,1,17,0,688.0,99.0,4.1,22.8,418.0,305.04,222.78
2018,7,1,17,15,652.5,93.5,4.05,22.1,367.5,248.4,174.47
2018,7,1,17,30,617.0,88.0,4.0,21.4,317.0,195.26,129.51
2018,7,1,17,45,569.0,81.5,3.95,20.7,268.0,143.38,88.44
2018,7,1,18,0,521.0,75.0,3.9,20.0,219.0,97.06,56.96
2018,7,1,18,15,453.5,66.0,3.8,19.25,173.0,54.18,41.77
2018,7,1,18,30,386.0,57.0,3.7,18.5,127.0,43.48,32.22
2018,7,1,18,45,293.5,44.5,3.6,17.75,88.5,34.4,23.81
2018,7,1,19,0,201.0,32.0,3.5,17.0,50.0,25.05,13.94
2018,7,1,19,15,112.0,18.5,3.5,16.5,27.5,14.64,0.0
2018,7,1,19,30,23.0,5.0,3.5,16.0,5.0,4.55,0.0
2018,7,1,19,45,11.5,2.5,3.45,15.55,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
