Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,13,45,832.0,131.5,4.25,30.05,876.5,882.19,646.84
2018,7,21,14,0,828.0,130.0,4.3,29.9,856.0,855.82,630.51
2018,7,21,14,15,822.0,127.5,4.3,29.65,828.5,823.95,610.41
2018,7,21,14,30,816.0,125.0,4.3,29.4,801.0,789.47,588.41
2018,7,21,14,45,808.5,122.0,4.3,29.15,768.0,755.84,566.81
2018,7,21,15,0,801.0,119.0,4.3,28.9,735.0,714.39,539.5
2018,7,21,15,15,788.5,116.5,4.3,28.9,696.0,668.07,506.31
2018,7,21,15,30,776.0,114.0,4.3,28.9,657.0,620.5,471.5
2018,7,21,15,45,762.0,110.5,4.3,28.2,615.0,570.05,434.99
2018,7,21,16,0,748.0,107.0,4.3,27.5,573.0,519.03,396.83
2018,7,21,16,15,730.0,102.5,4.3,26.9,527.0,464.75,354.81
2018,7,21,16,30,712.0,98.0,4.3,26.3,481.0,410.86,311.68
2018,7,21,16,45,687.5,93.5,4.3,25.75,433.5,353.44,264.5
2018,7,21,17,0,663.0,89.0,4.3,25.2,386.0,299.1,218.51
2018,7,21,17,15,627.0,83.5,4.2,24.45,337.0,242.78,170.7
2018,7,21,17,30,591.0,78.0,4.1,23.7,288.0,190.06,126.06
2018,7,21,17,45,539.5,72.0,3.95,22.95,240.0,138.57,84.99
2018,7,21,18,0,488.0,66.0,3.8,22.2,192.0,93.12,53.22
2018,7,21,18,15,425.0,57.0,3.7,21.5,149.5,51.11,32.13
2018,7,21,18,30,362.0,48.0,3.6,20.8,107.0,38.07,27.02
2018,7,21,18,45,258.5,36.0,3.45,20.05,71.0,27.99,17.66
2018,7,21,19,0,155.0,24.0,3.3,19.3,35.0,18.88,4.72
2018,7,21,19,15,82.5,13.0,3.2,18.85,18.5,11.82,0.0
2018,7,21,19,30,10.0,2.0,3.1,18.4,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.05,18.0,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.95,17.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,2.0,15.7,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,2.0,15.8,2.0,0.0,0.0
2018,7,22,5,15,107.5,14.0,2.05,16.25,21.5,12.73,0.0
2018,7,22,5,30,203.0,26.0,2.1,16.7,41.0,20.49,7.16
2018,7,22,5,45,277.5,34.5,2.15,17.15,71.5,27.62,17.74
2018,7,22,6,0,352.0,43.0,2.2,17.6,102.0,33.42,23.45
2018,7,22,6,15,228.0,50.5,2.2,18.15,93.5,43.62,27.56
2018,7,22,6,30,104.0,58.0,2.2,18.7,85.0,57.55,38.77
2018,7,22,6,45,55.0,83.0,2.25,19.2,97.5,80.41,59.46
2018,7,22,7,0,6.0,108.0,2.3,19.7,110.0,95.39,73.82
2018,7,22,7,15,30.0,141.5,2.35,20.3,154.5,131.67,102.43
2018,7,22,7,30,54.0,175.0,2.4,20.9,199.0,171.42,133.65
2018,7,22,7,45,178.5,186.0,2.4,21.55,280.0,236.34,183.31
2018,7,22,8,0,303.0,197.0,2.4,22.2,361.0,316.39,245.12
2018,7,22,8,15,505.5,159.0,2.45,22.75,462.5,406.31,314.55
2018,7,22,8,30,708.0,121.0,2.5,23.3,564.0,514.42,397.04
2018,7,22,8,45,760.0,111.0,2.55,23.9,618.0,573.76,441.39
2018,7,22,9,0,812.0,101.0,2.6,24.5,672.0,633.07,484.92
2018,7,22,9,15,821.0,104.5,2.65,25.0,710.0,679.91,518.08
2018,7,22,9,30,830.0,108.0,2.7,25.5,748.0,725.08,548.48
2018,7,22,9,45,835.5,112.0,2.75,26.0,781.0,766.11,574.76
2018,7,22,10,0,841.0,116.0,2.8,26.5,814.0,804.76,599.11
2018,7,22,10,15,847.5,117.5,2.85,26.85,841.5,839.28,620.78
2018,7,22,10,30,854.0,119.0,2.9,27.2,869.0,871.15,640.54
2018,7,22,10,45,859.0,119.5,2.95,27.6,890.0,897.86,656.65
2018,7,22,11,0,864.0,120.0,3.0,28.0,911.0,921.53,670.74
2018,7,22,11,15,867.0,121.0,3.1,28.25,925.5,940.63,682.62
2018,7,22,11,30,870.0,122.0,3.2,28.5,940.0,956.41,692.4
2018,7,22,11,45,872.0,122.0,3.25,28.75,947.0,966.87,698.46
2018,7,22,12,0,874.0,122.0,3.3,29.0,954.0,973.87,702.42
2018,7,22,12,15,876.0,120.5,3.35,29.2,954.5,975.95,703.45
2018,7,22,12,30,878.0,119.0,3.4,29.4,955.0,974.53,702.35
2018,7,22,12,45,879.5,116.5,3.5,29.55,948.0,968.12,698.63
2018,7,22,13,0,881.0,114.0,3.6,29.7,941.0,958.16,692.69
2018,7,22,13,15,878.0,113.5,3.65,29.7,926.5,942.38,683.15
2018,7,22,13,30,875.0,113.0,3.7,29.7,912.0,923.24,671.46
2018,7,22,13,45,870.5,111.5,3.75,29.65,890.0,898.49,656.22
2018,7,22,14,0,866.0,110.0,3.8,29.6,868.0,870.64,638.89
2018,7,22,14,15,859.5,108.5,3.85,29.35,840.0,838.14,618.83
2018,7,22,14,30,853.0,107.0,3.9,29.1,812.0,802.96,596.78
2018,7,22,14,45,844.5,105.0,3.95,28.85,778.5,763.23,571.34
2018,7,22,15,0,836.0,103.0,4.0,28.6,745.0,721.35,544.09
2018,7,22,15,15,824.5,101.0,4.0,28.6,706.0,675.45,512.06
2018,7,22,15,30,813.0,99.0,4.0,28.6,667.0,628.09,477.43
2018,7,22,15,45,798.5,96.0,4.05,27.8,623.5,578.23,441.59
2018,7,22,16,0,784.0,93.0,4.1,27.0,580.0,525.63,402.49
2018,7,22,16,15,765.5,90.0,4.1,26.45,534.0,470.71,359.77
2018,7,22,16,30,747.0,87.0,4.1,25.9,488.0,416.14,315.87
2018,7,22,16,45,722.0,83.0,4.1,25.35,439.5,358.78,268.5
2018,7,22,17,0,697.0,79.0,4.1,24.8,391.0,303.09,221.18
2018,7,22,17,15,664.0,74.5,4.05,24.1,342.0,244.62,171.25
2018,7,22,17,30,631.0,70.0,4.0,23.4,293.0,191.26,125.62
2018,7,22,17,45,584.5,64.5,3.95,22.7,245.0,138.53,83.1
2018,7,22,18,0,538.0,59.0,3.9,22.0,197.0,91.15,49.77
2018,7,22,18,15,470.5,51.5,3.75,21.3,153.0,47.25,28.47
2018,7,22,18,30,403.0,44.0,3.6,20.6,109.0,34.69,24.13
2018,7,22,18,45,303.5,34.0,3.5,19.9,73.0,27.47,17.18
2018,7,22,19,0,204.0,24.0,3.4,19.2,37.0,19.97,4.43
2018,7,22,19,15,108.0,13.0,3.35,18.75,19.5,11.82,0.0
2018,7,22,19,30,12.0,2.0,3.3,18.3,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,3.25,17.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.05,14.45,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.1,14.5,2.0,0.0,0.0
2018,7,23,5,15,135.0,13.0,2.15,14.95,22.0,11.82,0.0
2018,7,23,5,30,252.0,24.0,2.2,15.4,42.0,19.87,6.07
2018,7,23,5,45,353.5,33.0,2.2,15.85,79.5,26.5,16.85
2018,7,23,6,0,455.0,42.0,2.2,16.3,117.0,32.94,23.15
2018,7,23,6,15,452.0,52.5,2.25,16.95,148.5,50.83,30.4
2018,7,23,6,30,449.0,63.0,2.3,17.6,180.0,90.57,53.04
2018,7,23,6,45,329.5,93.0,2.3,18.25,189.0,127.74,86.87
2018,7,23,7,0,210.0,123.0,2.3,18.9,198.0,150.9,111.65
2018,7,23,7,15,449.5,103.0,2.35,19.65,296.0,214.79,157.11
2018,7,23,7,30,689.0,83.0,2.4,20.4,394.0,306.7,227.85
2018,7,23,7,45,740.5,80.0,2.4,21.1,449.5,367.52,278.67
2018,7,23,8,0,792.0,77.0,2.4,21.8,505.0,430.89,330.39
2018,7,23,8,15,810.0,79.5,2.45,22.6,552.0,487.06,375.26
2018,7,23,8,30,828.0,82.0,2.5,23.4,599.0,542.86,418.25
2018,7,23,8,45,842.0,84.5,2.55,24.2,643.0,596.12,457.84
2018,7,23,9,0,856.0,87.0,2.6,25.0,687.0,648.57,495.5
2018,7,23,9,15,868.0,88.0,2.65,25.65,726.5,697.05,529.5
2018,7,23,9,30,880.0,89.0,2.7,26.3,766.0,743.99,559.82
2018,7,23,9,45,889.5,89.5,2.75,27.0,800.5,786.68,586.5
2018,7,23,10,0,899.0,90.0,2.8,27.7,835.0,827.14,611.28
2018,7,23,10,15,905.0,91.5,2.85,28.2,863.5,863.19,633.3
2018,7,23,10,30,911.0,93.0,2.9,28.7,892.0,896.35,653.24
2018,7,23,10,45,914.5,94.5,2.95,29.15,913.5,924.21,669.7
2018,7,23,11,0,918.0,96.0,3.0,29.6,935.0,948.75,683.98
2018,7,23,11,15,919.5,97.5,3.1,29.85,949.5,967.98,695.76
2018,7,23,11,30,921.0,99.0,3.2,30.1,964.0,983.62,705.33
2018,7,23,11,45,920.5,101.0,3.25,30.35,971.0,994.2,711.37
2018,7,23,12,0,920.0,103.0,3.3,30.6,978.0,1001.07,715.17
2018,7,23,12,15,917.0,105.0,3.4,30.6,977.0,1001.81,716.26
2018,7,23,12,30,914.0,107.0,3.5,30.6,976.0,998.86,715.13
2018,7,23,12,45,909.5,108.5,3.6,30.55,967.5,990.33,710.67
2018,7,23,13,0,905.0,110.0,3.7,30.5,959.0,978.23,703.99
2018,7,23,13,15,903.0,109.5,3.8,30.4,945.0,963.02,695.48
2018,7,23,13,30,901.0,109.0,3.9,30.3,931.0,944.32,684.72
2018,7,23,13,45,897.5,107.0,4.0,30.2,909.0,919.37,669.82
2018,7,23,14,0,894.0,105.0,4.1,30.1,887.0,891.16,652.69
2018,7,23,14,15,888.0,104.0,4.15,29.9,859.0,858.71,632.63
2018,7,23,14,30,882.0,103.0,4.2,29.7,831.0,823.44,610.49
2018,7,23,14,45,874.0,101.5,4.2,29.45,797.0,783.5,584.84
2018,7,23,15,0,866.0,100.0,4.2,29.2,763.0,741.25,557.33
2018,7,23,15,15,855.0,98.0,4.2,29.2,723.5,694.37,525.01
2018,7,23,15,30,844.0,96.0,4.2,29.2,684.0,645.91,489.71
2018,7,23,15,45,829.0,93.5,4.15,28.4,640.0,593.23,451.79
2018,7,23,16,0,814.0,91.0,4.1,27.6,596.0,540.67,412.64
2018,7,23,16,15,788.0,90.0,4.05,26.95,546.5,482.37,367.61
2018,7,23,16,30,762.0,89.0,4.0,26.3,497.0,425.14,321.94
2018,7,23,16,45,737.0,85.0,3.95,25.6,447.5,366.83,274.09
2018,7,23,17,0,712.0,81.0,3.9,24.9,398.0,310.18,226.18
2018,7,23,17,15,683.5,75.5,3.8,24.15,349.0,250.98,175.57
2018,7,23,17,30,655.0,70.0,3.7,23.4,300.0,196.36,128.72
2018,7,23,17,45,595.0,65.0,3.6,22.6,248.5,140.62,84.34
2018,7,23,18,0,535.0,60.0,3.5,21.8,197.0,91.88,50.5
2018,7,23,18,15,449.0,52.5,3.35,21.1,150.0,47.78,29.17
2018,7,23,18,30,363.0,45.0,3.2,20.4,103.0,35.56,24.88
2018,7,23,18,45,267.0,34.5,3.1,19.7,69.0,27.96,17.52
2018,7,23,19,0,171.0,24.0,3.0,19.0,35.0,18.94,2.89
2018,7,23,19,15,92.0,13.0,2.95,18.6,18.5,11.82,0.0
2018,7,23,19,30,13.0,2.0,2.9,18.2,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,2.85,17.8,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.35,15.2,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.4,15.3,2.0,0.0,0.0
2018,7,24,5,15,120.0,13.5,2.5,15.7,21.0,12.28,0.0
2018,7,24,5,30,226.0,25.0,2.6,16.1,40.0,20.91,5.69
2018,7,24,5,45,328.5,34.5,2.65,16.45,77.0,27.92,17.91
2018,7,24,6,0,431.0,44.0,2.7,16.8,114.0,34.71,24.61
2018,7,24,6,15,300.0,53.0,2.75,17.4,110.0,47.16,29.59
2018,7,24,6,30,169.0,62.0,2.8,18.0,106.0,66.36,43.71
2018,7,24,6,45,90.5,86.0,2.85,18.55,110.0,87.84,64.25
2018,7,24,7,0,12.0,110.0,2.9,19.1,114.0,98.31,76.21
2018,7,24,7,15,138.5,128.5,2.9,19.75,190.0,151.13,115.31
2018,7,24,7,30,265.0,147.0,2.9,20.4,266.0,220.24,168.84
2018,7,24,7,45,497.0,121.5,2.9,21.05,377.5,310.83,238.68
2018,7,24,8,0,729.0,96.0,2.9,21.7,489.0,421.7,325.0
2018,7,24,8,15,777.5,90.5,2.95,22.4,544.0,482.14,373.05
2018,7,24,8,30,826.0,85.0,3.0,23.1,599.0,545.16,421.89
2018,7,24,8,45,841.5,86.5,3.05,23.8,643.5,598.33,461.87
2018,7,24,9,0,857.0,88.0,3.1,24.5,688.0,650.82,500.08
2018,7,24,9,15,864.5,91.5,3.15,25.1,726.5,698.77,533.99
2018,7,24,9,30,872.0,95.0,3.2,25.7,765.0,744.79,564.17
2018,7,24,9,45,876.5,99.0,3.3,26.3,798.5,786.83,591.15
2018,7,24,10,0,881.0,103.0,3.4,26.9,832.0,826.29,616.05
2018,7,24,10,15,888.5,103.5,3.45,27.3,860.5,862.08,638.46
2018,7,24,10,30,896.0,104.0,3.5,27.7,889.0,895.12,658.85
2018,7,24,10,45,902.0,104.5,3.6,28.1,911.5,923.9,676.59
2018,7,24,11,0,908.0,105.0,3.7,28.5,934.0,949.51,692.2
2018,7,24,11,15,911.5,105.5,3.75,28.7,949.0,969.47,704.38
2018,7,24,11,30,915.0,106.0,3.8,28.9,964.0,985.93,714.34
2018,7,24,11,45,917.0,106.0,3.9,29.05,971.5,996.89,721.28
2018,7,24,12,0,919.0,106.0,4.0,29.2,979.0,1004.2,725.97
2018,7,24,12,15,918.0,106.5,4.05,29.15,978.5,1005.41,727.1
2018,7,24,12,30,917.0,107.0,4.1,29.1,978.0,1002.92,725.98
2018,7,24,12,45,914.0,108.5,4.15,29.1,970.5,995.81,721.83
2018,7,24,13,0,911.0,110.0,4.2,29.1,963.0,985.09,715.43
2018,7,24,13,15,908.5,109.5,4.2,28.95,948.5,969.3,705.96
2018,7,24,13,30,906.0,109.0,4.2,28.8,934.0,950.01,694.25
2018,7,24,13,45,902.5,107.0,4.25,28.7,912.0,924.92,678.84
2018,7,24,14,0,899.0,105.0,4.3,28.6,890.0,896.55,661.2
2018,7,24,14,15,893.5,103.5,4.25,28.35,862.0,863.84,640.49
2018,7,24,14,30,888.0,102.0,4.2,28.1,834.0,828.26,617.71
2018,7,24,14,45,880.0,100.5,4.2,27.85,800.0,788.04,591.75
2018,7,24,15,0,872.0,99.0,4.2,27.6,766.0,745.51,563.9
2018,7,24,15,15,860.5,97.0,4.2,27.6,726.0,697.97,531.03
2018,7,24,15,30,849.0,95.0,4.2,27.6,686.0,648.88,495.07
2018,7,24,15,45,836.5,92.0,4.15,26.8,642.0,596.91,457.46
2018,7,24,16,0,824.0,89.0,4.1,26.0,598.0,544.0,417.83
2018,7,24,16,15,807.5,85.5,4.05,25.45,551.0,488.12,374.17
2018,7,24,16,30,791.0,82.0,4.0,24.9,504.0,431.55,328.48
2018,7,24,16,45,767.5,78.5,3.95,24.35,454.5,372.65,279.56
2018,7,24,17,0,744.0,75.0,3.9,23.8,405.0,315.18,230.42
2018,7,24,17,15,712.5,70.5,3.8,23.1,354.5,256.38,179.7
2018,7,24,17,30,681.0,66.0,3.7,22.4,304.0,200.56,131.6
2018,7,24,17,45,635.5,61.0,3.6,21.7,254.5,142.97,84.81
2018,7,24,18,0,590.0,56.0,3.5,21.0,205.0,92.88,49.43
2018,7,24,18,15,521.5,48.5,3.4,20.45,158.5,45.67,26.75
2018,7,24,18,30,453.0,41.0,3.3,19.9,112.0,32.35,22.16
2018,7,24,18,45,341.5,32.0,3.15,19.3,74.5,25.88,15.76
2018,7,24,19,0,230.0,23.0,3.0,18.7,37.0,19.23,1.73
2018,7,24,19,15,117.0,11.5,3.0,18.45,18.5,10.46,0.0
2018,7,24,19,30,4.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,24,19,45,2.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.0,17.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,2.1,14.75,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,2.2,14.9,2.0,0.0,0.0
2018,7,25,5,15,158.5,13.0,2.3,15.4,22.0,11.82,0.0
2018,7,25,5,30,295.0,23.0,2.4,15.9,42.0,19.16,3.7
2018,7,25,5,45,401.5,30.5,2.5,16.4,80.5,24.51,14.98
2018,7,25,6,0,508.0,38.0,2.6,16.9,119.0,29.79,20.3
2018,7,25,6,15,573.5,43.5,2.55,17.6,166.0,48.77,26.89
2018,7,25,6,30,639.0,49.0,2.5,18.3,213.0,97.25,51.05
2018,7,25,6,45,682.0,53.0,2.5,19.05,263.0,148.96,88.66
2018,7,25,7,0,725.0,57.0,2.5,19.8,313.0,205.53,135.58
2018,7,25,7,15,755.0,60.5,2.55,20.7,364.0,262.71,185.4
2018,7,25,7,30,785.0,64.0,2.6,21.6,415.0,322.59,237.31
2018,7,25,7,45,807.0,67.0,2.65,22.5,465.0,382.38,288.14
2018,7,25,8,0,829.0,70.0,2.7,23.4,515.0,441.79,337.01
2018,7,25,8,15,845.5,72.5,2.75,24.2,562.5,498.79,382.47
2018,7,25,8,30,862.0,75.0,2.8,25.0,610.0,555.73,426.19
2018,7,25,8,45,874.0,77.0,2.85,25.75,654.0,609.1,465.82
2018,7,25,9,0,886.0,79.0,2.9,26.5,698.0,661.4,503.32
2018,7,25,9,15,893.0,83.0,2.95,27.25,737.5,710.87,537.37
2018,7,25,9,30,900.0,87.0,3.0,28.0,777.0,758.29,567.46
2018,7,25,9,45,904.0,91.0,3.1,28.7,811.0,801.12,594.27
2018,7,25,10,0,908.0,95.0,3.2,29.4,845.0,841.24,618.93
2018,7,25,10,15,914.0,96.0,3.25,30.0,873.5,877.18,640.49
2018,7,25,10,30,920.0,97.0,3.3,30.6,902.0,910.2,659.94
2018,7,25,10,45,923.5,98.5,3.35,31.2,923.5,938.37,676.08
2018,7,25,11,0,927.0,100.0,3.4,31.8,945.0,963.18,689.98
2018,7,25,11,15,881.0,130.5,3.5,32.1,944.0,966.15,691.03
2018,7,25,11,30,835.0,161.0,3.6,32.4,943.0,974.65,695.89
2018,7,25,11,45,884.0,132.5,3.7,32.65,966.0,991.88,706.53
2018,7,25,12,0,933.0,104.0,3.8,32.9,989.0,1017.01,722.19
2018,7,25,12,15,932.5,104.5,3.9,32.9,989.0,1018.74,723.69
2018,7,25,12,30,932.0,105.0,4.0,32.9,989.0,1016.7,723.07
2018,7,25,12,45,930.5,104.5,4.05,32.85,981.0,1008.96,718.76
2018,7,25,13,0,929.0,104.0,4.1,32.8,973.0,997.51,712.2
2018,7,25,13,15,926.0,103.5,4.2,32.55,958.0,980.97,703.29
2018,7,25,13,30,923.0,103.0,4.3,32.3,943.0,960.87,692.1
2018,7,25,13,45,871.5,129.5,4.35,32.0,907.0,919.94,667.05
2018,7,25,14,0,820.0,156.0,4.4,31.7,871.0,886.13,646.6
2018,7,25,14,15,774.0,174.5,4.45,31.25,831.5,839.99,617.94
2018,7,25,14,30,728.0,193.0,4.5,30.8,792.0,797.63,590.99
2018,7,25,14,45,794.5,150.5,4.55,30.3,778.5,776.68,579.61
2018,7,25,15,0,861.0,108.0,4.6,29.8,765.0,747.04,561.48
2018,7,25,15,15,829.0,113.5,4.6,29.8,718.5,696.28,525.76
2018,7,25,15,30,797.0,119.0,4.6,29.8,672.0,641.91,486.03
2018,7,25,15,45,816.5,103.5,4.5,28.4,637.5,598.45,456.2
2018,7,25,16,0,836.0,88.0,4.4,27.0,603.0,550.17,421.38
2018,7,25,16,15,812.0,86.5,4.3,26.05,553.5,491.86,376.48
2018,7,25,16,30,788.0,85.0,4.2,25.1,504.0,433.6,330.07
2018,7,25,16,45,757.0,81.5,4.1,24.1,451.5,371.9,279.59
2018,7,25,17,0,726.0,78.0,4.0,23.1,399.0,312.5,229.47
2018,7,25,17,15,693.5,73.0,3.85,22.3,348.5,253.94,178.99
2018,7,25,17,30,661.0,68.0,3.7,21.5,298.0,196.16,129.33
2018,7,25,17,45,619.5,62.5,3.6,20.65,250.0,142.13,85.19
2018,7,25,18,0,578.0,57.0,3.5,19.8,202.0,92.84,50.1
2018,7,25,18,15,492.0,50.5,3.4,19.35,154.5,46.86,28.23
2018,7,25,18,30,406.0,44.0,3.3,18.9,107.0,34.98,24.49
2018,7,25,18,45,286.5,33.0,3.2,18.4,69.5,26.8,16.48
2018,7,25,19,0,167.0,22.0,3.1,17.9,32.0,17.38,0.0
2018,7,25,19,15,83.5,11.0,3.05,17.65,16.0,10.01,0.0
2018,7,25,19,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,26,4,45,5.0,1.0,2.7,14.8,1.0,0.0,0.0
2018,7,26,5,0,10.0,2.0,2.7,14.9,2.0,0.0,0.0
2018,7,26,5,15,104.5,13.0,2.7,15.35,19.5,11.82,0.0
2018,7,26,5,30,199.0,24.0,2.7,15.8,37.0,20.12,2.84
2018,7,26,5,45,303.5,35.0,2.75,16.2,73.5,28.55,18.28
2018,7,26,6,0,408.0,46.0,2.8,16.6,110.0,36.63,26.24
2018,7,26,6,15,373.0,57.0,2.75,17.3,132.0,51.89,32.53
2018,7,26,6,30,338.0,68.0,2.7,18.0,154.0,84.36,52.13
2018,7,26,6,45,301.0,90.0,2.65,18.7,179.5,121.31,82.69
2018,7,26,7,0,264.0,112.0,2.6,19.4,205.0,153.29,111.37
2018,7,26,7,15,354.0,122.5,2.6,20.1,268.0,206.64,153.36
2018,7,26,7,30,444.0,133.0,2.6,20.8,331.0,269.74,203.87
2018,7,26,7,45,574.0,120.5,2.55,21.5,408.0,340.45,259.88
2018,7,26,8,0,704.0,108.0,2.5,22.2,485.0,421.61,323.72
2018,7,26,8,15,750.0,105.0,2.5,22.9,540.0,483.45,372.32
2018,7,26,8,30,796.0,102.0,2.5,23.6,595.0,547.24,420.98
2018,7,26,8,45,810.5,105.5,2.5,24.35,639.5,601.17,460.65
2018,7,26,9,0,825.0,109.0,2.5,25.1,684.0,654.42,498.48
2018,7,26,9,15,833.5,113.5,2.5,25.8,723.5,703.53,532.19
2018,7,26,9,30,842.0,118.0,2.5,26.5,763.0,746.6,560.18
2018,7,26,9,45,847.0,122.0,2.5,27.25,796.0,787.94,585.39
2018,7,26,10,0,852.0,126.0,2.5,28.0,829.0,826.81,608.5
2018,7,26,10,15,859.5,128.0,2.6,28.55,858.0,863.23,630.88
2018,7,26,10,30,867.0,130.0,2.7,29.1,887.0,897.0,651.33
2018,7,26,10,45,872.0,131.5,2.8,29.65,909.0,925.18,668.02
2018,7,26,11,0,877.0,133.0,2.9,30.2,931.0,950.24,682.67
2018,7,26,11,15,881.0,133.5,3.0,30.4,946.5,970.16,694.99
2018,7,26,11,30,885.0,134.0,3.1,30.6,962.0,986.71,705.24
2018,7,26,11,45,887.5,134.5,3.25,30.85,970.0,998.36,712.69
2018,7,26,12,0,890.0,135.0,3.4,31.1,978.0,1006.48,717.99
2018,7,26,12,15,890.0,135.0,3.5,30.95,978.0,1008.11,720.07
2018,7,26,12,30,890.0,135.0,3.6,30.8,978.0,1006.17,720.0
2018,7,26,12,45,887.5,135.0,3.7,30.7,970.0,998.22,716.04
2018,7,26,13,0,885.0,135.0,3.8,30.6,962.0,986.74,709.91
2018,7,26,13,15,859.0,148.0,3.9,30.25,940.0,961.91,695.83
2018,7,26,13,30,833.0,161.0,4.0,29.9,918.0,944.94,686.92
2018,7,26,13,45,829.5,158.0,4.05,29.55,896.0,919.73,672.19
2018,7,26,14,0,826.0,155.0,4.1,29.2,874.0,891.45,655.37
2018,7,26,14,15,844.0,139.0,4.15,28.6,852.5,865.52,640.67
2018,7,26,14,30,862.0,123.0,4.2,28.0,831.0,829.45,618.86
2018,7,26,14,45,854.5,120.0,4.2,27.4,796.5,788.98,593.55
2018,7,26,15,0,847.0,117.0,4.2,26.8,762.0,746.23,566.28
2018,7,26,15,15,834.5,114.5,4.2,26.8,721.5,701.87,534.93
2018,7,26,15,30,822.0,112.0,4.2,26.8,681.0,651.91,498.36
2018,7,26,15,45,809.0,107.5,4.15,25.4,637.0,598.55,460.87
2018,7,26,16,0,796.0,103.0,4.1,24.0,593.0,544.4,421.28
2018,7,26,16,15,779.5,98.0,4.05,23.2,545.5,487.52,377.07
2018,7,26,16,30,763.0,93.0,4.0,22.4,498.0,430.77,331.36
2018,7,26,16,45,738.5,88.5,3.9,21.6,448.0,371.86,282.4
2018,7,26,17,0,714.0,84.0,3.8,20.8,398.0,312.67,231.84
2018,7,26,17,15,681.0,78.5,3.75,20.05,347.5,253.81,180.84
2018,7,26,17,30,648.0,73.0,3.7,19.3,297.0,198.18,132.62
2018,7,26,17,45,601.5,66.5,3.6,18.6,247.5,143.21,87.56
2018,7,26,18,0,555.0,60.0,3.5,17.9,198.0,93.66,52.05
2018,7,26,18,15,481.0,51.5,3.45,17.45,151.5,47.53,29.19
2018,7,26,18,30,407.0,43.0,3.4,17.0,105.0,34.19,23.99
2018,7,26,18,45,290.0,32.0,3.3,16.6,68.0,25.98,15.83
2018,7,26,19,0,173.0,21.0,3.2,16.2,31.0,16.6,0.0
2018,7,26,19,15,86.5,10.5,3.2,16.0,15.5,9.55,0.0
2018,7,26,19,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,5,15,84.0,11.0,3.75,14.2,16.0,10.01,0.0
2018,7,27,5,30,168.0,22.0,3.8,14.7,32.0,17.37,0.32
2018,7,27,5,45,227.5,31.5,3.9,15.15,59.0,24.49,14.87
2018,7,27,6,0,287.0,41.0,4.0,15.6,86.0,31.41,21.77
2018,7,27,6,15,209.0,39.5,4.0,16.15,78.5,34.68,20.62
2018,7,27,6,30,131.0,38.0,4.0,16.7,71.0,42.34,25.15
2018,7,27,6,45,65.5,49.0,4.0,17.25,65.5,53.24,36.62
2018,7,27,7,0,0.0,60.0,4.0,17.8,60.0,53.0,39.2
2018,7,27,7,15,1.5,93.5,3.95,18.3,94.0,82.77,63.85
2018,7,27,7,30,3.0,127.0,3.9,18.8,128.0,112.72,88.22
2018,7,27,7,45,22.0,164.0,3.85,19.3,175.5,153.02,120.39
2018,7,27,8,0,41.0,201.0,3.8,19.8,223.0,198.19,156.14
2018,7,27,8,15,119.5,235.0,3.75,20.3,307.0,275.67,217.11
2018,7,27,8,30,198.0,269.0,3.7,20.8,391.0,358.47,281.34
2018,7,27,8,45,401.5,233.5,3.7,21.35,505.0,472.6,369.97
2018,7,27,9,0,605.0,198.0,3.7,21.9,619.0,597.98,465.06
2018,7,27,9,15,703.5,170.0,3.75,22.4,687.0,670.23,518.45
2018,7,27,9,30,802.0,142.0,3.8,22.9,755.0,745.89,573.53
2018,7,27,9,45,829.5,135.0,3.8,23.4,794.5,793.37,604.88
2018,7,27,10,0,857.0,128.0,3.8,23.9,834.0,833.77,630.58
2018,7,27,10,15,864.5,130.0,3.85,24.25,863.0,870.41,654.04
2018,7,27,10,30,872.0,132.0,3.9,24.6,892.0,904.37,675.5
2018,7,27,10,45,877.5,133.0,3.95,24.95,914.5,932.69,693.04
2018,7,27,11,0,883.0,134.0,4.0,25.3,937.0,957.89,708.46
2018,7,27,11,15,887.0,135.0,4.0,25.5,952.5,978.43,720.9
2018,7,27,11,30,891.0,136.0,4.0,25.7,968.0,995.56,731.14
2018,7,27,11,45,893.0,136.5,4.05,25.9,976.0,1006.8,737.88
2018,7,27,12,0,895.0,137.0,4.1,26.1,984.0,1014.47,742.4
2018,7,27,12,15,902.0,132.5,4.15,26.15,986.0,1018.66,745.21
2018,7,27,12,30,909.0,128.0,4.2,26.2,988.0,1019.18,745.74
2018,7,27,12,45,916.5,122.0,4.2,26.2,983.0,1014.97,743.14
2018,7,27,13,0,924.0,116.0,4.2,26.2,978.0,1006.89,738.15
2018,7,27,13,15,922.5,114.0,4.25,26.1,963.0,990.33,728.23
2018,7,27,13,30,921.0,112.0,4.3,26.0,948.0,970.14,715.99
2018,7,27,13,45,918.0,110.0,4.3,25.85,926.0,945.06,700.37
2018,7,27,14,0,915.0,108.0,4.3,25.7,904.0,916.6,682.47
2018,7,27,14,15,910.0,106.5,4.25,25.45,875.5,883.7,661.51
2018,7,27,14,30,905.0,105.0,4.2,25.2,847.0,847.82,638.4
2018,7,27,14,45,898.0,102.0,4.2,24.9,812.0,806.11,611.37
2018,7,27,15,0,891.0,99.0,4.2,24.6,777.0,761.94,582.31
2018,7,27,15,15,879.5,97.5,4.2,24.6,736.5,713.88,548.99
2018,7,27,15,30,868.0,96.0,4.2,24.6,696.0,664.21,512.29
2018,7,27,15,45,854.0,93.5,4.05,23.75,651.0,610.69,473.04
2018,7,27,16,0,840.0,91.0,3.9,22.9,606.0,557.26,432.54
2018,7,27,16,15,821.5,88.0,3.85,22.3,557.5,499.03,386.8
2018,7,27,16,30,803.0,85.0,3.8,21.7,509.0,441.04,339.66
2018,7,27,16,45,777.0,82.0,3.75,21.05,458.5,380.71,289.25
2018,7,27,17,0,751.0,79.0,3.7,20.4,408.0,322.08,238.76
2018,7,27,17,15,713.5,75.0,3.7,19.65,355.5,261.48,186.23
2018,7,27,17,30,676.0,71.0,3.7,18.9,303.0,202.19,134.98
2018,7,27,17,45,622.0,65.5,3.7,18.1,251.5,145.29,88.56
2018,7,27,18,0,568.0,60.0,3.7,17.3,200.0,94.7,52.57
2018,7,27,18,15,489.0,52.5,3.7,16.75,153.0,48.51,30.09
2018,7,27,18,30,410.0,45.0,3.7,16.2,106.0,36.12,25.71
2018,7,27,18,45,290.5,33.5,3.7,15.65,68.5,27.5,17.02
2018,7,27,19,0,171.0,22.0,3.7,15.1,31.0,17.43,0.0
2018,7,27,19,15,85.5,11.0,3.7,14.85,15.5,10.01,0.0
2018,7,27,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,28,5,15,32.5,8.5,2.7,13.4,10.5,7.73,0.0
2018,7,28,5,30,65.0,17.0,2.8,13.8,21.0,14.04,0.0
2018,7,28,5,45,123.0,36.0,2.9,14.25,52.0,28.86,18.49
2018,7,28,6,0,181.0,55.0,3.0,14.7,83.0,43.25,32.16
2018,7,28,6,15,167.0,73.0,2.95,15.25,106.0,60.99,43.52
2018,7,28,6,30,153.0,91.0,2.9,15.8,129.0,88.84,63.65
2018,7,28,6,45,148.5,113.0,2.9,16.35,157.0,118.1,87.55
2018,7,28,7,0,144.0,135.0,2.9,16.9,185.0,147.13,112.18
2018,7,28,7,15,200.0,153.5,2.85,17.4,235.0,189.24,145.65
2018,7,28,7,30,256.0,172.0,2.8,17.9,285.0,239.99,186.5
2018,7,28,7,45,369.5,178.0,2.75,18.4,363.0,307.2,239.65
2018,7,28,8,0,483.0,184.0,2.7,18.9,441.0,390.91,305.58
2018,7,28,8,15,526.0,190.0,2.65,19.55,494.0,447.72,350.0
2018,7,28,8,30,569.0,196.0,2.6,20.2,547.0,507.99,395.97
2018,7,28,8,45,589.5,204.0,2.6,20.85,591.0,559.57,434.24
2018,7,28,9,0,610.0,212.0,2.6,21.5,635.0,614.86,474.05
2018,7,28,9,15,618.0,222.5,2.55,22.1,672.5,660.76,505.77
2018,7,28,9,30,626.0,233.0,2.5,22.7,710.0,705.5,535.8
2018,7,28,9,45,628.0,244.0,2.5,23.35,741.5,744.63,561.22
2018,7,28,10,0,630.0,255.0,2.5,24.0,773.0,781.74,584.71
2018,7,28,10,15,642.0,259.0,2.55,24.55,802.5,818.74,608.49
2018,7,28,10,30,654.0,263.0,2.6,25.1,832.0,854.0,630.74
2018,7,28,10,45,663.0,265.0,2.65,25.65,854.5,882.69,648.35
2018,7,28,11,0,672.0,267.0,2.7,26.2,877.0,909.05,664.28
2018,7,28,11,15,677.5,268.5,2.8,26.55,892.0,929.12,676.85
2018,7,28,11,30,683.0,270.0,2.9,26.9,907.0,946.4,687.63
2018,7,28,11,45,687.5,270.0,2.95,27.25,915.5,958.37,694.61
2018,7,28,12,0,692.0,270.0,3.0,27.6,924.0,967.31,699.69
2018,7,28,12,15,712.5,257.5,3.1,27.75,930.5,976.75,706.52
2018,7,28,12,30,733.0,245.0,3.2,27.9,937.0,982.82,710.76
2018,7,28,12,45,758.5,227.0,3.3,28.05,938.0,984.71,712.42
2018,7,28,13,0,784.0,209.0,3.4,28.2,939.0,974.81,706.54
2018,7,28,13,15,782.5,206.0,3.45,28.1,924.5,958.76,697.15
2018,7,28,13,30,781.0,203.0,3.5,28.0,910.0,939.52,685.73
2018,7,28,13,45,778.0,198.5,3.6,27.9,888.5,914.39,670.72
2018,7,28,14,0,775.0,194.0,3.7,27.8,867.0,891.79,657.35
2018,7,28,14,15,770.0,190.5,3.75,27.45,840.0,859.52,637.73
2018,7,28,14,30,765.0,187.0,3.8,27.1,813.0,824.7,616.21
2018,7,28,14,45,758.5,180.5,3.8,26.8,779.0,783.38,588.82
2018,7,28,15,0,752.0,174.0,3.8,26.5,745.0,740.0,559.43
2018,7,28,15,15,725.5,173.0,3.8,26.5,699.5,686.19,521.06
2018,7,28,15,30,699.0,172.0,3.8,26.5,654.0,632.46,482.01
2018,7,28,15,45,699.0,161.0,3.8,25.5,615.5,585.63,449.17
2018,7,28,16,0,699.0,150.0,3.8,24.5,577.0,537.06,413.71
2018,7,28,16,15,683.5,138.5,3.7,23.85,528.0,478.75,368.84
2018,7,28,16,30,668.0,127.0,3.6,23.2,479.0,420.76,322.77
2018,7,28,16,45,648.0,119.0,3.55,22.55,432.0,364.86,276.88
2018,7,28,17,0,628.0,111.0,3.5,21.9,385.0,310.27,230.71
2018,7,28,17,15,585.0,101.0,3.45,21.1,330.5,249.36,179.46
2018,7,28,17,30,542.0,91.0,3.4,20.3,276.0,193.08,132.12
2018,7,28,17,45,498.0,82.0,3.3,19.5,230.0,142.49,91.16
2018,7,28,18,0,454.0,73.0,3.2,18.7,184.0,97.2,58.64
2018,7,28,18,15,385.0,61.5,3.15,18.1,140.0,52.87,34.67
2018,7,28,18,30,316.0,50.0,3.1,17.5,96.0,38.54,27.6
2018,7,28,18,45,220.0,35.5,3.05,16.9,61.5,27.73,16.94
2018,7,28,19,0,124.0,21.0,3.0,16.3,27.0,16.6,0.0
2018,7,28,19,15,62.0,10.5,3.0,15.95,13.5,9.55,0.0
2018,7,28,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,29,5,15,60.0,10.5,3.0,14.2,14.0,9.55,0.0
2018,7,29,5,30,120.0,21.0,3.0,14.5,28.0,16.56,0.0
2018,7,29,5,45,209.5,36.0,3.05,14.8,62.0,28.06,17.63
2018,7,29,6,0,299.0,51.0,3.1,15.1,96.0,39.2,28.54
2018,7,29,6,15,243.5,64.5,3.1,15.6,110.5,54.78,37.1
2018,7,29,6,30,188.0,78.0,3.1,16.1,125.0,80.84,55.46
2018,7,29,6,45,126.0,104.5,3.15,16.6,139.0,108.13,80.16
2018,7,29,7,0,64.0,131.0,3.2,17.1,153.0,126.62,98.33
2018,7,29,7,15,120.0,155.0,3.15,17.65,204.5,169.02,131.57
2018,7,29,7,30,176.0,179.0,3.1,18.2,256.0,217.83,170.34
2018,7,29,7,45,265.5,187.0,3.1,18.7,319.5,275.09,215.61
2018,7,29,8,0,355.0,195.0,3.1,19.2,383.0,340.02,267.07
2018,7,29,8,15,517.5,171.0,3.05,19.6,474.0,426.59,335.09
2018,7,29,8,30,680.0,147.0,3.0,20.0,565.0,528.01,413.51
2018,7,29,8,45,703.0,151.0,3.0,20.45,611.0,582.73,454.75
2018,7,29,9,0,726.0,155.0,3.0,20.9,657.0,637.86,495.35
2018,7,29,9,15,744.0,156.5,3.0,21.15,697.5,687.12,531.05
2018,7,29,9,30,762.0,158.0,3.0,21.4,738.0,733.47,563.92
2018,7,29,9,45,770.5,162.5,2.95,21.7,772.0,776.01,592.77
2018,7,29,10,0,779.0,167.0,2.9,22.0,806.0,816.57,618.75
2018,7,29,10,15,789.5,168.5,2.95,22.2,835.5,853.75,642.94
2018,7,29,10,30,800.0,170.0,3.0,22.4,865.0,888.63,665.42
2018,7,29,10,45,778.5,188.5,3.0,22.6,879.0,908.34,677.22
2018,7,29,11,0,757.0,207.0,3.0,22.8,893.0,930.8,691.0
2018,7,29,11,15,793.5,189.0,3.05,22.9,918.5,955.48,706.86
2018,7,29,11,30,830.0,171.0,3.1,23.0,944.0,984.63,725.66
2018,7,29,11,45,760.0,215.5,3.15,23.15,927.5,976.54,719.75
2018,7,29,12,0,690.0,260.0,3.2,23.3,911.0,956.98,706.45
2018,7,29,12,15,592.0,319.5,3.3,23.3,878.0,918.83,678.83
2018,7,29,12,30,494.0,379.0,3.4,23.3,845.0,879.42,650.14
2018,7,29,12,45,430.0,397.0,3.45,23.3,800.0,830.62,616.09
2018,7,29,13,0,366.0,415.0,3.5,23.3,755.0,771.44,574.71
2018,7,29,13,15,330.5,418.5,3.5,23.05,722.0,734.81,549.58
2018,7,29,13,30,295.0,422.0,3.5,22.8,689.0,697.72,523.73
2018,7,29,13,45,367.0,384.5,3.55,22.55,708.0,717.7,541.29
2018,7,29,14,0,439.0,347.0,3.6,22.3,727.0,742.55,561.63
2018,7,29,14,15,407.0,344.5,3.6,22.0,687.5,697.28,529.87
2018,7,29,14,30,375.0,342.0,3.6,21.7,648.0,644.12,492.6
2018,7,29,14,45,352.5,330.0,3.65,21.4,608.0,599.04,460.95
2018,7,29,15,0,330.0,318.0,3.7,21.1,568.0,554.49,429.1
2018,7,29,15,15,295.0,306.5,3.7,21.1,521.0,502.55,390.45
2018,7,29,15,30,260.0,295.0,3.7,21.1,474.0,452.84,352.98
2018,7,29,15,45,403.0,236.5,3.7,20.55,492.5,475.23,372.73
2018,7,29,16,0,546.0,178.0,3.7,20.0,511.0,476.1,374.52
2018,7,29,16,15,593.0,150.0,3.7,19.6,484.5,445.05,349.53
2018,7,29,16,30,640.0,122.0,3.7,19.2,458.0,404.12,315.48
2018,7,29,16,45,651.0,107.5,3.7,18.75,419.0,355.62,274.0
2018,7,29,17,0,662.0,93.0,3.7,18.3,380.0,304.94,229.19
2018,7,29,17,15,631.0,86.0,3.65,17.8,331.0,248.01,179.36
2018,7,29,17,30,600.0,79.0,3.6,17.3,282.0,194.16,132.29
2018,7,29,17,45,552.0,70.0,3.55,16.85,232.5,139.46,87.23
2018,7,29,18,0,504.0,61.0,3.5,16.4,183.0,90.48,51.68
2018,7,29,18,15,420.5,53.0,3.4,16.05,138.5,47.72,30.38
2018,7,29,18,30,337.0,45.0,3.3,15.7,94.0,36.19,25.75
2018,7,29,18,45,230.0,32.0,3.2,15.35,59.5,25.02,14.66
2018,7,29,19,0,123.0,19.0,3.1,15.0,25.0,15.02,0.0
2018,7,29,19,15,61.5,9.5,3.1,14.85,12.5,8.64,0.0
2018,7,29,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,30,5,15,29.5,9.0,2.9,13.55,10.5,8.19,0.0
2018,7,30,5,30,59.0,18.0,3.0,14.0,21.0,14.77,0.0
2018,7,30,5,45,143.0,34.5,3.1,14.5,53.0,26.78,16.46
2018,7,30,6,0,227.0,51.0,3.2,15.0,85.0,39.05,28.38
2018,7,30,6,15,241.0,66.5,3.2,15.65,115.0,56.34,38.42
2018,7,30,6,30,255.0,82.0,3.2,16.3,145.0,89.76,60.26
2018,7,30,6,45,259.0,101.5,3.2,17.0,178.0,125.17,88.35
2018,7,30,7,0,263.0,121.0,3.2,17.7,211.0,161.28,118.86
2018,7,30,7,15,383.5,126.0,3.15,18.25,281.5,218.74,163.64
2018,7,30,7,30,504.0,131.0,3.1,18.8,352.0,289.16,220.1
2018,7,30,7,45,557.0,136.5,3.05,19.4,408.0,350.28,270.52
2018,7,30,8,0,610.0,142.0,3.0,20.0,464.0,413.7,321.81
2018,7,30,8,15,655.5,142.0,2.95,20.6,518.0,472.99,368.81
2018,7,30,8,30,701.0,142.0,2.9,21.2,572.0,535.64,417.01
2018,7,30,8,45,642.0,174.0,2.85,21.75,590.0,568.37,440.78
2018,7,30,9,0,583.0,206.0,2.8,22.3,608.0,593.3,457.71
2018,7,30,9,15,672.0,183.0,2.85,22.9,673.0,663.34,509.04
2018,7,30,9,30,761.0,160.0,2.9,23.5,738.0,737.9,562.15
2018,7,30,9,45,779.5,159.5,2.9,24.05,775.5,781.2,590.76
2018,7,30,10,0,798.0,159.0,2.9,24.6,813.0,825.49,618.66
2018,7,30,10,15,809.0,160.0,2.9,25.25,842.5,863.24,641.44
2018,7,30,10,30,820.0,161.0,2.9,25.9,872.0,898.65,662.38
2018,7,30,10,45,829.5,160.0,2.95,26.5,895.0,928.16,679.7
2018,7,30,11,0,839.0,159.0,3.0,27.1,918.0,954.83,695.09
2018,7,30,11,15,844.5,159.0,3.0,27.6,933.5,975.67,706.53
2018,7,30,11,30,850.0,159.0,3.0,28.1,949.0,993.21,715.88
2018,7,30,11,45,854.0,158.0,3.05,28.55,957.5,1004.87,722.06
2018,7,30,12,0,858.0,157.0,3.1,29.0,966.0,1000.93,718.37
2018,7,30,12,15,861.5,155.0,3.1,29.2,967.0,1004.06,719.78
2018,7,30,12,30,865.0,153.0,3.1,29.4,968.0,1003.69,719.0
2018,7,30,12,45,867.5,150.0,3.15,29.55,961.5,997.86,715.41
2018,7,30,13,0,870.0,147.0,3.2,29.7,955.0,988.47,709.68
2018,7,30,13,15,867.0,145.5,3.25,29.65,939.5,971.7,699.86
2018,7,30,13,30,864.0,144.0,3.3,29.6,924.0,951.57,687.93
2018,7,30,13,45,859.0,142.0,3.35,29.5,901.5,925.86,672.51
2018,7,30,14,0,854.0,140.0,3.4,29.4,879.0,897.07,655.01
2018,7,30,14,15,845.0,139.0,3.45,29.05,849.5,870.35,639.45
2018,7,30,14,30,836.0,138.0,3.5,28.7,820.0,832.9,616.48
2018,7,30,14,45,824.5,136.0,3.5,28.4,784.0,790.16,589.31
2018,7,30,15,0,813.0,134.0,3.5,28.1,748.0,745.51,560.31
2018,7,30,15,15,799.5,131.0,3.5,28.1,707.5,696.82,526.0
2018,7,30,15,30,786.0,128.0,3.5,28.1,667.0,646.91,490.05
2018,7,30,15,45,765.0,126.0,3.45,27.05,621.5,592.5,451.63
2018,7,30,16,0,744.0,124.0,3.4,26.0,576.0,537.92,411.75
2018,7,30,16,15,714.5,121.5,3.35,25.3,526.5,478.89,366.6
2018,7,30,16,30,685.0,119.0,3.3,24.6,477.0,421.47,321.26
2018,7,30,16,45,649.5,114.0,3.25,23.9,425.5,361.39,272.6
2018,7,30,17,0,614.0,109.0,3.2,23.2,374.0,304.35,225.14
2018,7,30,17,15,567.5,103.0,3.2,22.2,323.0,246.85,177.2
2018,7,30,17,30,521.0,97.0,3.2,21.2,272.0,194.41,133.52
2018,7,30,17,45,460.0,87.0,3.15,20.25,222.5,139.47,90.04
2018,7,30,18,0,399.0,77.0,3.1,19.3,173.0,94.14,58.03
2018,7,30,18,15,325.5,63.0,3.05,18.6,129.0,52.87,35.33
2018,7,30,18,30,252.0,49.0,3.0,17.9,85.0,37.69,26.73
2018,7,30,18,45,165.0,32.0,2.95,17.15,52.0,24.94,14.25
2018,7,30,19,0,78.0,15.0,2.9,16.4,19.0,11.79,0.0
2018,7,30,19,15,39.0,7.5,2.95,16.05,9.5,6.82,0.0
2018,7,30,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,31,5,15,44.5,8.5,2.6,13.3,11.0,7.73,0.0
2018,7,31,5,30,89.0,17.0,2.7,13.8,22.0,13.37,0.0
2018,7,31,5,45,165.5,34.5,2.8,14.3,54.5,26.86,16.37
2018,7,31,6,0,242.0,52.0,2.9,14.8,87.0,39.91,29.12
2018,7,31,6,15,194.5,61.0,2.85,15.45,96.5,52.85,36.18
2018,7,31,6,30,147.0,70.0,2.8,16.1,106.0,71.14,48.89
2018,7,31,6,45,82.5,91.5,2.8,16.8,112.5,91.39,68.02
2018,7,31,7,0,18.0,113.0,2.8,17.5,119.0,102.11,79.65
2018,7,31,7,15,39.5,141.0,2.8,18.15,157.5,134.35,105.38
2018,7,31,7,30,61.0,169.0,2.8,18.8,196.0,169.5,133.33
2018,7,31,7,45,157.0,188.5,2.8,19.45,268.5,231.98,182.09
2018,7,31,8,0,253.0,208.0,2.8,20.1,341.0,307.02,240.81
2018,7,31,8,15,449.0,183.5,2.75,20.85,447.0,404.85,316.63
2018,7,31,8,30,645.0,159.0,2.7,21.6,553.0,521.36,405.32
2018,7,31,8,45,677.0,161.0,2.7,22.35,602.0,578.14,447.06
