Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,9,0,709.0,163.0,2.7,23.1,651.0,636.24,488.8
2018,7,31,9,15,725.0,165.5,2.7,23.75,690.5,684.52,522.42
2018,7,31,9,30,741.0,168.0,2.7,24.4,730.0,731.97,554.58
2018,7,31,9,45,753.5,171.0,2.7,25.1,765.0,776.06,583.41
2018,7,31,10,0,766.0,174.0,2.7,25.8,800.0,814.75,607.31
2018,7,31,10,15,777.0,175.0,2.75,26.3,829.5,851.59,630.11
2018,7,31,10,30,788.0,176.0,2.8,26.8,859.0,886.18,651.2
2018,7,31,10,45,797.5,176.5,2.85,27.3,882.5,916.47,669.29
2018,7,31,11,0,807.0,177.0,2.9,27.8,906.0,944.02,685.51
2018,7,31,11,15,771.0,200.5,2.95,28.15,906.0,947.59,686.53
2018,7,31,11,30,735.0,224.0,3.0,28.5,906.0,955.33,690.57
2018,7,31,11,45,715.5,235.0,3.05,28.8,903.5,955.3,689.77
2018,7,31,12,0,696.0,246.0,3.1,29.1,901.0,951.72,686.82
2018,7,31,12,15,762.5,209.5,3.2,29.15,927.0,981.86,706.9
2018,7,31,12,30,829.0,173.0,3.3,29.2,953.0,1001.52,719.97
2018,7,31,12,45,829.0,171.0,3.4,29.3,945.5,994.07,715.62
2018,7,31,13,0,829.0,169.0,3.5,29.4,938.0,983.12,709.3
2018,7,31,13,15,826.0,167.0,3.55,29.25,922.5,965.85,699.33
2018,7,31,13,30,823.0,165.0,3.6,29.1,907.0,945.29,687.25
2018,7,31,13,45,819.0,162.0,3.65,28.9,885.0,919.62,671.93
2018,7,31,14,0,815.0,159.0,3.7,28.7,863.0,890.91,654.55
2018,7,31,14,15,808.5,155.5,3.7,28.4,834.0,856.69,633.34
2018,7,31,14,30,802.0,152.0,3.7,28.1,805.0,819.89,610.21
2018,7,31,14,45,794.0,148.0,3.7,27.75,770.5,779.03,584.18
2018,7,31,15,0,786.0,144.0,3.7,27.4,736.0,736.1,555.77
2018,7,31,15,15,772.0,140.5,3.7,27.4,695.5,687.6,521.37
2018,7,31,15,30,758.0,137.0,3.7,27.4,655.0,638.0,485.43
2018,7,31,15,45,744.5,130.5,3.7,26.3,611.0,585.29,448.34
2018,7,31,16,0,731.0,124.0,3.7,25.2,567.0,531.26,408.88
2018,7,31,16,15,714.5,117.5,3.65,24.35,520.5,475.45,366.09
2018,7,31,16,30,698.0,111.0,3.6,23.5,474.0,419.95,321.97
2018,7,31,16,45,672.0,104.5,3.6,22.65,424.5,361.39,274.09
2018,7,31,17,0,646.0,98.0,3.6,21.8,375.0,304.76,226.34
2018,7,31,17,15,610.0,90.5,3.55,20.85,325.0,246.81,176.97
2018,7,31,17,30,574.0,83.0,3.5,19.9,275.0,192.6,130.72
2018,7,31,17,45,525.0,74.5,3.45,19.0,227.0,139.66,87.84
2018,7,31,18,0,476.0,66.0,3.4,18.1,179.0,92.62,54.2
2018,7,31,18,15,404.0,55.5,3.4,17.45,135.0,49.57,32.09
2018,7,31,18,30,332.0,45.0,3.4,16.8,91.0,36.47,25.76
2018,7,31,18,45,226.5,31.5,3.35,16.2,57.0,24.68,13.84
2018,7,31,19,0,121.0,18.0,3.3,15.6,23.0,14.26,0.0
2018,7,31,19,15,60.5,9.0,3.25,15.4,11.5,8.19,0.0
2018,7,31,19,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,1,5,15,76.0,10.0,2.95,13.5,13.5,9.1,0.0
2018,8,1,5,30,152.0,20.0,3.0,14.0,27.0,15.86,0.0
2018,8,1,5,45,252.5,30.5,3.05,14.5,59.5,24.89,14.55
2018,8,1,6,0,353.0,41.0,3.1,15.0,92.0,32.61,22.72
2018,8,1,6,15,315.5,44.5,3.05,15.65,103.5,41.28,24.61
2018,8,1,6,30,278.0,48.0,3.0,16.3,115.0,63.47,37.21
2018,8,1,6,45,140.5,71.0,2.95,17.0,105.0,82.63,58.07
2018,8,1,7,0,3.0,94.0,2.9,17.7,95.0,82.96,64.24
2018,8,1,7,15,11.5,122.5,2.85,18.3,127.5,110.43,86.49
2018,8,1,7,30,20.0,151.0,2.8,18.9,160.0,139.25,109.55
2018,8,1,7,45,42.0,180.5,2.75,19.55,202.0,177.4,139.66
2018,8,1,8,0,64.0,210.0,2.7,20.2,244.0,217.29,170.82
2018,8,1,8,15,183.5,222.0,2.65,20.9,331.5,297.55,233.48
2018,8,1,8,30,303.0,234.0,2.6,21.6,419.0,391.85,306.01
2018,8,1,8,45,555.0,173.5,2.6,22.35,543.0,516.64,401.51
2018,8,1,9,0,807.0,113.0,2.6,23.1,667.0,651.71,501.86
2018,8,1,9,15,831.5,110.5,2.65,23.8,711.0,704.6,538.52
2018,8,1,9,30,856.0,108.0,2.7,24.5,755.0,752.92,570.43
2018,8,1,9,45,869.5,108.0,2.75,25.15,791.5,797.89,598.87
2018,8,1,10,0,883.0,108.0,2.8,25.8,828.0,840.93,625.6
2018,8,1,10,15,891.0,108.5,2.9,26.2,857.0,877.6,648.66
2018,8,1,10,30,899.0,109.0,3.0,26.6,886.0,911.5,669.78
2018,8,1,10,45,905.0,109.5,3.15,27.0,909.0,940.65,688.01
2018,8,1,11,0,911.0,110.0,3.3,27.4,932.0,966.58,704.13
2018,8,1,11,15,915.0,110.5,3.4,27.45,947.5,987.27,717.48
2018,8,1,11,30,919.0,111.0,3.5,27.5,963.0,1004.42,728.64
2018,8,1,11,45,921.0,111.5,3.65,27.6,971.0,1016.01,736.51
2018,8,1,12,0,923.0,112.0,3.8,27.7,979.0,1023.88,742.09
2018,8,1,12,15,922.5,112.5,3.85,27.6,979.0,1025.55,743.69
2018,8,1,12,30,922.0,113.0,3.9,27.5,979.0,1023.45,743.01
2018,8,1,12,45,919.5,113.5,4.0,27.4,971.0,1015.66,739.06
2018,8,1,13,0,917.0,114.0,4.1,27.3,963.0,1004.16,732.8
2018,8,1,13,15,914.5,113.0,4.1,27.1,948.0,987.54,722.94
2018,8,1,13,30,912.0,112.0,4.1,26.9,933.0,967.35,710.79
2018,8,1,13,45,909.0,110.5,4.1,26.75,911.5,942.72,695.57
2018,8,1,14,0,906.0,109.0,4.1,26.6,890.0,914.73,678.1
2018,8,1,14,15,900.5,107.0,4.1,26.25,861.0,880.89,657.11
2018,8,1,14,30,895.0,105.0,4.1,25.9,832.0,844.11,633.97
2018,8,1,14,45,887.0,103.0,4.1,25.55,797.0,802.64,607.33
2018,8,1,15,0,879.0,101.0,4.1,25.2,762.0,758.81,578.71
2018,8,1,15,15,867.5,98.5,4.1,25.2,721.0,709.91,544.95
2018,8,1,15,30,856.0,96.0,4.1,25.2,680.0,659.43,507.82
2018,8,1,15,45,841.5,93.0,4.05,24.2,634.5,605.32,468.77
2018,8,1,16,0,827.0,90.0,4.0,23.2,589.0,551.53,428.51
2018,8,1,16,15,807.5,87.0,4.0,22.5,540.5,493.1,382.83
2018,8,1,16,30,788.0,84.0,4.0,21.8,492.0,435.06,335.79
2018,8,1,16,45,761.0,80.5,3.95,21.1,441.0,374.34,285.05
2018,8,1,17,0,734.0,77.0,3.9,20.4,390.0,315.49,234.35
2018,8,1,17,15,694.5,73.0,3.85,19.6,338.0,255.04,181.91
2018,8,1,17,30,655.0,69.0,3.8,18.8,286.0,196.33,131.15
2018,8,1,17,45,598.5,63.5,3.75,17.95,235.5,140.11,85.36
2018,8,1,18,0,542.0,58.0,3.7,17.1,185.0,90.58,50.28
2018,8,1,18,15,450.0,50.5,3.6,16.55,138.5,45.7,28.68
2018,8,1,18,30,358.0,43.0,3.5,16.0,92.0,34.81,24.38
2018,8,1,18,45,231.5,30.0,3.45,15.45,56.5,23.54,12.67
2018,8,1,19,0,105.0,17.0,3.4,14.9,21.0,15.46,0.0
2018,8,1,19,15,52.5,8.5,3.4,14.65,10.5,7.73,0.0
2018,8,1,19,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,2,5,15,63.5,9.0,3.1,12.6,12.0,8.19,0.0
2018,8,2,5,30,127.0,18.0,3.2,13.0,24.0,14.25,0.0
2018,8,2,5,45,238.5,32.0,3.35,13.45,59.5,25.07,14.56
2018,8,2,6,0,350.0,46.0,3.5,13.9,95.0,37.33,26.9
2018,8,2,6,15,309.5,47.5,3.5,14.45,104.0,43.41,26.58
2018,8,2,6,30,269.0,49.0,3.5,15.0,113.0,63.65,37.9
2018,8,2,6,45,135.5,68.5,3.5,15.5,101.0,79.9,56.34
2018,8,2,7,0,2.0,88.0,3.5,16.0,89.0,77.66,60.26
2018,8,2,7,15,12.0,120.0,3.5,16.65,125.0,108.45,85.44
2018,8,2,7,30,22.0,152.0,3.5,17.3,161.0,140.83,111.59
2018,8,2,7,45,67.5,175.0,3.5,17.95,209.0,182.66,144.71
2018,8,2,8,0,113.0,198.0,3.5,18.6,257.0,232.38,184.17
2018,8,2,8,15,299.5,190.0,3.55,19.25,367.0,331.3,262.61
2018,8,2,8,30,486.0,182.0,3.6,19.9,477.0,452.15,357.08
2018,8,2,8,45,653.0,147.0,3.65,20.5,575.5,551.81,433.97
2018,8,2,9,0,820.0,112.0,3.7,21.1,674.0,660.22,515.82
2018,8,2,9,15,844.0,111.0,3.75,21.6,719.5,714.92,555.21
2018,8,2,9,30,868.0,110.0,3.8,22.1,765.0,764.88,589.35
2018,8,2,9,45,876.5,112.0,3.85,22.6,800.0,808.42,617.79
2018,8,2,10,0,885.0,114.0,3.9,23.1,835.0,849.64,644.28
2018,8,2,10,15,894.5,114.5,3.9,23.4,865.0,887.71,668.57
2018,8,2,10,30,904.0,115.0,3.9,23.7,895.0,923.09,690.82
2018,8,2,10,45,911.5,114.5,3.9,24.05,918.5,952.78,708.93
2018,8,2,11,0,919.0,114.0,3.9,24.4,942.0,979.29,724.86
2018,8,2,11,15,923.5,114.0,3.9,24.6,957.5,1000.11,737.41
2018,8,2,11,30,928.0,114.0,3.9,24.8,973.0,1017.38,747.67
2018,8,2,11,45,931.0,113.5,3.9,25.0,981.0,1029.04,754.33
2018,8,2,12,0,934.0,113.0,3.9,25.2,989.0,1036.96,758.66
2018,8,2,12,15,935.5,113.0,3.95,25.2,990.0,1040.1,760.95
2018,8,2,12,30,937.0,113.0,4.0,25.2,991.0,1039.42,760.88
2018,8,2,12,45,936.5,112.0,4.0,25.2,983.5,1031.95,756.17
2018,8,2,13,0,936.0,111.0,4.0,25.2,976.0,1020.68,749.12
2018,8,2,13,15,935.0,109.0,4.05,25.05,961.0,1004.16,739.48
2018,8,2,13,30,934.0,107.0,4.1,24.9,946.0,983.93,727.43
2018,8,2,13,45,932.0,105.0,4.15,24.8,924.5,959.15,712.21
2018,8,2,14,0,930.0,103.0,4.2,24.7,903.0,930.88,694.61
2018,8,2,14,15,925.5,101.0,4.2,24.35,874.0,897.09,673.59
2018,8,2,14,30,921.0,99.0,4.2,24.0,845.0,860.23,650.29
2018,8,2,14,45,914.5,96.0,4.2,23.65,809.5,817.9,622.94
2018,8,2,15,0,908.0,93.0,4.2,23.3,774.0,773.01,593.46
2018,8,2,15,15,896.5,91.5,4.2,23.3,732.5,723.79,559.68
2018,8,2,15,30,885.0,90.0,4.2,23.3,691.0,672.9,521.98
2018,8,2,15,45,872.0,87.0,4.2,22.3,645.5,618.22,482.38
2018,8,2,16,0,859.0,84.0,4.2,21.3,600.0,562.56,440.51
2018,8,2,16,15,840.5,81.0,4.2,20.7,551.0,503.47,393.73
2018,8,2,16,30,822.0,78.0,4.2,20.1,502.0,444.39,345.25
2018,8,2,16,45,796.5,74.5,4.15,19.55,450.0,382.28,292.69
2018,8,2,17,0,771.0,71.0,4.1,19.0,398.0,321.81,239.95
2018,8,2,17,15,731.5,67.5,4.05,18.35,345.0,259.6,185.38
2018,8,2,17,30,692.0,64.0,4.0,17.7,292.0,201.35,134.38
2018,8,2,17,45,635.0,59.0,3.95,17.0,240.0,141.11,84.91
2018,8,2,18,0,578.0,54.0,3.9,16.3,188.0,89.7,48.4
2018,8,2,18,15,490.5,47.0,3.75,15.8,141.0,43.07,26.35
2018,8,2,18,30,403.0,40.0,3.6,15.3,94.0,32.29,22.22
2018,8,2,18,45,266.0,28.0,3.5,14.8,57.5,23.01,11.93
2018,8,2,19,0,129.0,16.0,3.4,14.3,21.0,14.55,0.0
2018,8,2,19,15,64.5,8.0,3.35,14.1,10.5,7.28,0.0
2018,8,2,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,3,5,15,21.0,6.0,2.55,12.25,7.0,5.46,0.0
2018,8,3,5,30,42.0,12.0,2.7,12.8,14.0,10.02,0.0
2018,8,3,5,45,91.0,31.0,2.9,13.35,41.5,24.96,14.23
2018,8,3,6,0,140.0,50.0,3.1,13.9,69.0,39.42,28.66
2018,8,3,6,15,185.5,71.5,3.05,14.45,108.5,60.4,42.71
2018,8,3,6,30,231.0,93.0,3.0,15.0,148.0,96.66,67.22
2018,8,3,6,45,266.5,114.5,2.9,15.55,192.5,137.51,98.78
2018,8,3,7,0,302.0,136.0,2.8,16.1,237.0,182.99,135.96
2018,8,3,7,15,334.0,155.5,2.7,16.65,284.5,230.22,175.4
2018,8,3,7,30,366.0,175.0,2.6,17.2,332.0,281.16,217.73
2018,8,3,7,45,391.5,192.5,2.55,17.8,379.5,331.26,258.86
2018,8,3,8,0,417.0,210.0,2.5,18.4,427.0,383.81,300.93
2018,8,3,8,15,439.0,224.5,2.4,19.1,472.5,438.87,343.53
2018,8,3,8,30,461.0,239.0,2.3,19.8,518.0,491.41,382.9
2018,8,3,8,45,477.5,249.5,2.25,20.55,558.0,538.2,416.93
2018,8,3,9,0,494.0,260.0,2.2,21.3,598.0,585.38,450.21
2018,8,3,9,15,546.5,253.5,2.2,22.15,648.0,642.15,490.13
2018,8,3,9,30,599.0,247.0,2.2,23.0,698.0,701.49,530.78
2018,8,3,9,45,660.5,227.0,2.25,23.9,746.0,760.53,570.71
2018,8,3,10,0,722.0,207.0,2.3,24.8,794.0,818.46,609.03
2018,8,3,10,15,732.0,210.0,2.3,25.5,823.0,855.78,631.68
2018,8,3,10,30,742.0,213.0,2.3,26.2,852.0,890.93,652.12
2018,8,3,10,45,749.5,213.0,2.35,26.9,873.0,918.44,667.71
2018,8,3,11,0,757.0,213.0,2.4,27.6,894.0,943.22,681.5
2018,8,3,11,15,762.0,213.5,2.45,28.2,908.5,963.22,692.47
2018,8,3,11,30,767.0,214.0,2.5,28.8,923.0,980.12,701.49
2018,8,3,11,45,770.0,214.5,2.55,29.35,931.0,991.83,707.42
2018,8,3,12,0,773.0,215.0,2.6,29.9,939.0,1000.2,711.35
2018,8,3,12,15,767.5,218.5,2.65,30.35,937.0,999.82,710.16
2018,8,3,12,30,762.0,222.0,2.7,30.8,935.0,996.01,706.99
2018,8,3,12,45,752.5,225.5,2.8,31.25,924.5,984.92,699.77
2018,8,3,13,0,743.0,229.0,2.9,31.7,914.0,970.62,690.63
2018,8,3,13,15,737.0,228.0,2.95,31.9,898.0,952.13,679.17
2018,8,3,13,30,731.0,227.0,3.0,32.1,882.0,930.65,665.86
2018,8,3,13,45,722.5,224.5,3.05,32.25,858.5,902.59,648.43
2018,8,3,14,0,714.0,222.0,3.1,32.4,835.0,871.99,629.2
2018,8,3,14,15,703.5,219.0,3.15,32.25,805.5,836.84,607.18
2018,8,3,14,30,693.0,216.0,3.2,32.1,776.0,799.66,583.48
2018,8,3,14,45,679.5,211.5,3.25,31.95,740.5,756.89,555.58
2018,8,3,15,0,666.0,207.0,3.3,31.8,705.0,712.8,526.23
2018,8,3,15,15,650.0,201.5,3.3,31.8,665.0,664.95,493.15
2018,8,3,15,30,634.0,196.0,3.3,31.8,625.0,616.51,458.98
2018,8,3,15,45,614.5,187.5,3.35,30.9,580.0,562.9,422.05
2018,8,3,16,0,595.0,179.0,3.4,30.0,535.0,509.66,384.12
2018,8,3,16,15,573.0,169.0,3.35,29.25,488.5,451.14,340.66
2018,8,3,16,30,551.0,159.0,3.3,28.5,442.0,397.32,299.31
2018,8,3,16,45,523.0,147.5,3.3,27.75,393.5,341.35,255.19
2018,8,3,17,0,495.0,136.0,3.3,27.0,345.0,287.87,211.87
2018,8,3,17,15,458.5,122.5,3.25,25.95,296.0,233.12,167.29
2018,8,3,17,30,422.0,109.0,3.2,24.9,247.0,182.44,125.91
2018,8,3,17,45,375.0,94.5,3.1,23.85,201.0,133.71,87.73
2018,8,3,18,0,328.0,80.0,3.0,22.8,155.0,90.76,57.11
2018,8,3,18,15,264.5,62.5,2.9,21.85,113.0,51.12,34.23
2018,8,3,18,30,201.0,45.0,2.8,20.9,71.0,34.65,23.58
2018,8,3,18,45,129.5,28.5,2.7,20.0,42.5,22.26,10.58
2018,8,3,19,0,58.0,12.0,2.6,19.1,14.0,10.91,0.0
2018,8,3,19,15,29.0,6.0,2.6,18.65,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,5,15,15.0,4.5,1.45,14.05,5.0,4.09,0.0
2018,8,4,5,30,30.0,9.0,1.7,14.5,10.0,8.19,0.0
2018,8,4,5,45,67.5,24.5,1.9,14.95,32.0,20.0,9.97
2018,8,4,6,0,105.0,40.0,2.1,15.4,54.0,32.02,22.07
2018,8,4,6,15,145.0,63.0,2.15,15.9,91.5,53.32,37.1
2018,8,4,6,30,185.0,86.0,2.2,16.4,129.0,87.4,60.88
2018,8,4,6,45,222.0,109.0,2.2,16.85,173.5,126.64,91.17
2018,8,4,7,0,259.0,132.0,2.2,17.3,218.0,170.85,126.98
2018,8,4,7,15,294.0,152.0,2.2,18.15,265.5,216.67,164.55
2018,8,4,7,30,329.0,172.0,2.2,19.0,313.0,266.64,205.32
2018,8,4,7,45,361.5,188.5,2.2,19.8,361.0,316.43,245.46
2018,8,4,8,0,394.0,205.0,2.2,20.6,409.0,369.51,287.3
2018,8,4,8,15,422.5,217.5,2.3,21.6,455.5,424.94,329.79
2018,8,4,8,30,451.0,230.0,2.4,22.6,502.0,478.42,369.71
2018,8,4,8,45,478.5,238.0,2.45,23.65,546.5,529.08,406.34
2018,8,4,9,0,506.0,246.0,2.5,24.7,591.0,581.18,442.99
2018,8,4,9,15,575.5,229.5,2.6,25.55,644.5,640.77,485.46
2018,8,4,9,30,645.0,213.0,2.7,26.4,698.0,708.0,532.22
2018,8,4,9,45,727.5,181.0,2.85,27.3,752.0,770.08,575.12
2018,8,4,10,0,810.0,149.0,3.0,28.2,806.0,831.36,614.86
2018,8,4,10,15,823.5,148.0,3.15,28.85,836.5,869.81,638.53
2018,8,4,10,30,837.0,147.0,3.3,29.5,867.0,905.98,660.65
2018,8,4,10,45,850.0,145.0,3.45,30.2,892.0,928.8,673.71
2018,8,4,11,0,863.0,143.0,3.6,30.9,917.0,957.77,690.85
2018,8,4,11,15,871.5,141.0,3.7,31.2,934.0,979.53,704.02
2018,8,4,11,30,880.0,139.0,3.8,31.5,951.0,998.04,715.17
2018,8,4,11,45,888.0,136.0,3.9,31.75,961.0,1011.71,723.44
2018,8,4,12,0,896.0,133.0,4.0,32.0,971.0,1021.87,729.57
2018,8,4,12,15,905.0,128.5,4.1,31.9,974.5,1027.92,734.25
2018,8,4,12,30,914.0,124.0,4.2,31.8,978.0,1030.23,736.66
2018,8,4,12,45,924.0,118.0,4.25,31.7,975.0,1028.18,736.11
2018,8,4,13,0,934.0,112.0,4.3,31.6,972.0,1022.14,733.13
2018,8,4,13,15,933.0,110.5,4.35,31.35,957.5,1006.05,724.22
2018,8,4,13,30,932.0,109.0,4.4,31.1,943.0,986.25,712.99
2018,8,4,13,45,929.5,107.0,4.5,30.85,921.0,960.94,698.4
2018,8,4,14,0,927.0,105.0,4.6,30.6,899.0,932.16,681.45
2018,8,4,14,15,919.5,105.0,4.6,30.25,869.5,897.78,660.43
2018,8,4,14,30,912.0,105.0,4.6,29.9,840.0,860.51,637.27
2018,8,4,14,45,901.5,104.5,4.65,29.55,804.0,817.72,610.47
2018,8,4,15,0,891.0,104.0,4.7,29.2,768.0,772.7,581.74
2018,8,4,15,15,879.5,101.5,4.7,29.2,726.5,723.02,547.89
2018,8,4,15,30,868.0,99.0,4.7,29.2,685.0,671.72,510.62
2018,8,4,15,45,847.5,98.0,4.65,28.2,637.5,617.08,471.59
2018,8,4,16,0,827.0,97.0,4.6,27.2,590.0,559.65,429.17
2018,8,4,16,15,797.5,96.5,4.55,26.55,539.0,498.37,381.78
2018,8,4,16,30,768.0,96.0,4.5,25.9,488.0,438.53,333.95
2018,8,4,16,45,732.0,93.5,4.4,25.3,435.0,374.69,281.57
2018,8,4,17,0,696.0,91.0,4.3,24.7,382.0,314.88,231.09
2018,8,4,17,15,650.0,86.0,4.15,23.8,329.0,253.39,179.15
2018,8,4,17,30,604.0,81.0,4.0,22.9,276.0,196.77,131.43
2018,8,4,17,45,539.5,73.5,3.85,22.0,224.5,140.53,86.89
2018,8,4,18,0,475.0,66.0,3.7,21.1,173.0,92.16,53.34
2018,8,4,18,15,393.0,54.0,3.55,20.25,127.5,47.66,30.72
2018,8,4,18,30,311.0,42.0,3.4,19.4,82.0,32.62,21.95
2018,8,4,18,45,203.0,28.5,3.2,18.6,50.0,22.41,10.18
2018,8,4,19,0,95.0,15.0,3.0,17.8,18.0,13.64,0.0
2018,8,4,19,15,47.5,7.5,3.0,17.4,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,5,5,15,27.5,7.0,2.55,13.0,8.0,6.37,0.0
2018,8,5,5,30,55.0,14.0,2.7,13.5,16.0,12.73,0.0
2018,8,5,5,45,128.0,32.0,2.9,14.05,46.5,25.7,14.1
2018,8,5,6,0,201.0,50.0,3.1,14.6,77.0,38.5,27.67
2018,8,5,6,15,222.5,65.5,3.05,15.2,107.5,57.01,39.07
2018,8,5,6,30,244.0,81.0,3.0,15.8,138.0,88.71,59.77
2018,8,5,6,45,178.0,100.5,3.0,16.4,147.5,113.33,82.24
2018,8,5,7,0,112.0,120.0,3.0,17.0,157.0,129.12,98.61
2018,8,5,7,15,127.0,144.0,2.95,17.55,192.5,162.89,126.53
2018,8,5,7,30,142.0,168.0,2.9,18.1,228.0,198.73,155.9
2018,8,5,7,45,216.0,182.5,2.85,18.7,287.5,254.36,200.01
2018,8,5,8,0,290.0,197.0,2.8,19.3,347.0,315.93,248.69
2018,8,5,8,15,449.0,185.5,2.8,20.0,443.5,409.9,321.97
2018,8,5,8,30,608.0,174.0,2.8,20.7,540.0,518.77,405.17
2018,8,5,8,45,653.0,173.5,2.8,21.35,594.0,579.86,450.51
2018,8,5,9,0,698.0,173.0,2.8,22.0,648.0,643.53,496.72
2018,8,5,9,15,719.5,175.5,2.85,22.65,690.5,695.62,533.35
2018,8,5,9,30,741.0,178.0,2.9,23.3,733.0,747.36,568.85
2018,8,5,9,45,760.5,177.5,2.9,23.9,770.5,793.85,599.77
2018,8,5,10,0,780.0,177.0,2.9,24.5,808.0,834.97,625.62
2018,8,5,10,15,787.0,180.0,3.0,25.0,836.5,870.98,648.21
2018,8,5,10,30,794.0,183.0,3.1,25.5,865.0,904.46,668.95
2018,8,5,10,45,797.5,187.0,3.15,25.95,886.5,932.97,686.07
2018,8,5,11,0,801.0,191.0,3.2,26.4,908.0,958.45,701.16
2018,8,5,11,15,803.5,193.5,3.3,26.75,923.0,978.38,713.24
2018,8,5,11,30,806.0,196.0,3.4,27.1,938.0,995.01,723.26
2018,8,5,11,45,805.5,198.0,3.45,27.45,944.5,1004.86,728.6
2018,8,5,12,0,805.0,200.0,3.5,27.8,951.0,1011.23,731.83
2018,8,5,12,15,825.0,187.5,3.55,28.25,957.0,1020.33,736.65
2018,8,5,12,30,845.0,175.0,3.6,28.7,963.0,1025.65,739.11
2018,8,5,12,45,870.5,157.5,3.6,29.15,963.0,1015.25,731.23
2018,8,5,13,0,896.0,140.0,3.6,29.6,963.0,1014.04,729.52
2018,8,5,13,15,892.5,138.5,3.6,29.75,947.0,996.13,717.96
2018,8,5,13,30,889.0,137.0,3.6,29.9,931.0,974.73,704.33
2018,8,5,13,45,884.0,136.0,3.6,30.0,908.5,949.06,688.12
2018,8,5,14,0,879.0,135.0,3.6,30.1,886.0,920.2,669.84
2018,8,5,14,15,872.0,132.5,3.6,30.0,856.0,885.12,647.93
2018,8,5,14,30,865.0,130.0,3.6,29.9,826.0,847.29,624.04
2018,8,5,14,45,855.0,128.0,3.6,29.8,790.0,810.79,600.88
2018,8,5,15,0,845.0,126.0,3.6,29.7,754.0,765.62,571.52
2018,8,5,15,15,831.0,123.0,3.6,29.7,712.0,714.76,536.38
2018,8,5,15,30,817.0,120.0,3.6,29.7,670.0,662.64,499.16
2018,8,5,15,45,799.0,117.0,3.65,29.05,624.0,607.12,459.85
2018,8,5,16,0,781.0,114.0,3.7,28.4,578.0,551.31,418.93
2018,8,5,16,15,754.5,110.5,3.7,27.85,527.5,490.19,372.38
2018,8,5,16,30,728.0,107.0,3.7,27.3,477.0,430.61,325.44
2018,8,5,16,45,693.0,102.5,3.65,26.7,424.5,368.41,275.12
2018,8,5,17,0,658.0,98.0,3.6,26.1,372.0,309.15,225.83
2018,8,5,17,15,609.0,93.0,3.45,25.15,319.5,249.01,175.77
2018,8,5,17,30,560.0,88.0,3.3,24.2,267.0,194.18,130.25
2018,8,5,17,45,492.5,79.0,3.15,23.25,216.0,138.85,87.04
2018,8,5,18,0,425.0,70.0,3.0,22.3,165.0,89.74,52.92
2018,8,5,18,15,338.0,57.0,2.85,21.35,120.0,47.48,30.96
2018,8,5,18,30,251.0,44.0,2.7,20.4,75.0,34.1,23.01
2018,8,5,18,45,153.0,27.5,2.5,19.4,44.0,21.58,8.84
2018,8,5,19,0,55.0,11.0,2.3,18.4,13.0,10.01,0.0
2018,8,5,19,15,27.5,5.5,2.4,17.9,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.3,12.6,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.5,13.0,6.0,4.55,0.0
2018,8,6,5,45,43.5,18.0,1.7,13.35,23.0,14.9,5.61
2018,8,6,6,0,69.0,31.0,1.9,13.7,40.0,25.15,16.19
2018,8,6,6,15,98.5,53.5,1.85,14.1,72.5,46.78,32.5
2018,8,6,6,30,128.0,76.0,1.8,14.5,105.0,75.59,53.61
2018,8,6,6,45,156.5,102.0,1.75,14.9,147.0,111.42,82.01
2018,8,6,7,0,185.0,128.0,1.7,15.3,189.0,151.41,114.75
2018,8,6,7,15,210.5,154.0,1.65,15.95,234.5,194.49,150.28
2018,8,6,7,30,236.0,180.0,1.6,16.6,280.0,243.48,190.28
2018,8,6,7,45,258.5,203.5,1.6,17.25,326.0,290.36,227.98
2018,8,6,8,0,281.0,227.0,1.6,17.9,372.0,339.7,266.78
2018,8,6,8,15,301.0,247.5,1.55,18.85,416.5,387.27,302.81
2018,8,6,8,30,321.0,268.0,1.5,19.8,461.0,436.55,339.03
2018,8,6,8,45,338.0,286.0,1.45,20.7,503.0,483.13,372.2
2018,8,6,9,0,355.0,304.0,1.4,21.6,545.0,530.63,405.01
2018,8,6,9,15,376.5,316.0,1.5,22.7,585.5,576.29,436.21
2018,8,6,9,30,398.0,328.0,1.6,23.8,626.0,622.72,467.24
2018,8,6,9,45,420.0,335.5,1.65,24.85,663.0,665.68,495.03
2018,8,6,10,0,442.0,343.0,1.7,25.9,700.0,717.5,528.04
2018,8,6,10,15,452.5,350.5,1.85,26.7,727.5,751.3,549.48
2018,8,6,10,30,463.0,358.0,2.0,27.5,755.0,783.92,569.99
2018,8,6,10,45,471.0,364.0,2.2,28.3,776.5,811.44,587.26
2018,8,6,11,0,479.0,370.0,2.4,29.1,798.0,837.25,603.26
2018,8,6,11,15,487.0,372.0,2.55,29.75,813.5,857.35,615.51
2018,8,6,11,30,495.0,374.0,2.7,30.4,829.0,875.37,626.38
2018,8,6,11,45,501.0,374.0,2.85,31.0,837.5,887.28,633.41
2018,8,6,12,0,507.0,374.0,3.0,31.6,846.0,896.77,638.93
2018,8,6,12,15,562.0,340.5,3.1,32.0,863.5,919.42,654.78
2018,8,6,12,30,617.0,307.0,3.2,32.4,881.0,939.45,668.8
2018,8,6,12,45,687.5,262.0,3.3,32.8,896.5,961.15,684.38
2018,8,6,13,0,758.0,217.0,3.4,33.2,912.0,976.74,694.35
2018,8,6,13,15,761.0,210.5,3.5,33.3,898.5,960.94,684.9
2018,8,6,13,30,764.0,204.0,3.6,33.4,885.0,941.8,673.56
2018,8,6,13,45,767.0,196.5,3.65,33.45,865.0,918.34,659.27
2018,8,6,14,0,770.0,189.0,3.7,33.5,845.0,891.65,642.87
2018,8,6,14,15,765.5,183.5,3.75,33.3,816.5,857.42,622.08
2018,8,6,14,30,761.0,178.0,3.8,33.1,788.0,820.62,599.41
2018,8,6,14,45,755.5,171.0,3.85,32.9,754.0,779.12,572.94
2018,8,6,15,0,750.0,164.0,3.9,32.7,720.0,735.5,544.06
2018,8,6,15,15,734.5,160.0,3.9,32.7,679.0,685.92,509.63
2018,8,6,15,30,719.0,156.0,3.9,32.7,638.0,635.48,473.87
2018,8,6,15,45,700.5,151.0,3.85,31.9,593.5,581.69,436.17
2018,8,6,16,0,682.0,146.0,3.8,31.1,549.0,527.92,397.27
2018,8,6,16,15,652.0,141.5,3.75,30.45,500.0,469.21,353.23
2018,8,6,16,30,622.0,137.0,3.7,29.8,451.0,412.38,309.26
2018,8,6,16,45,581.0,131.0,3.6,29.1,399.5,352.16,261.64
2018,8,6,17,0,540.0,125.0,3.5,28.4,348.0,292.85,213.75
2018,8,6,17,15,484.5,116.5,3.3,27.25,296.0,234.78,166.96
2018,8,6,17,30,429.0,108.0,3.1,26.1,244.0,182.92,125.37
2018,8,6,17,45,360.0,94.0,2.9,25.0,194.0,131.01,85.75
2018,8,6,18,0,291.0,80.0,2.7,23.9,144.0,87.65,55.7
2018,8,6,18,15,222.5,60.0,2.6,22.85,101.5,48.24,35.49
2018,8,6,18,30,154.0,40.0,2.5,21.8,59.0,32.02,21.04
2018,8,6,18,45,91.0,23.5,2.4,20.75,33.5,19.16,6.35
2018,8,6,19,0,28.0,7.0,2.3,19.7,8.0,6.37,0.0
2018,8,6,19,15,14.0,3.5,2.35,19.25,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,7,5,15,15.5,4.0,1.95,13.2,4.5,0.0,0.0
2018,8,7,5,30,31.0,8.0,2.2,13.6,9.0,7.28,0.0
2018,8,7,5,45,75.0,24.0,2.4,13.95,32.0,19.59,8.71
2018,8,7,6,0,119.0,40.0,2.6,14.3,55.0,32.01,22.01
2018,8,7,6,15,164.5,62.0,2.55,14.75,93.5,53.23,36.73
2018,8,7,6,30,210.0,84.0,2.5,15.2,132.0,88.44,60.97
2018,8,7,6,45,250.0,105.5,2.5,15.65,176.5,128.66,92.06
2018,8,7,7,0,290.0,127.0,2.5,16.1,221.0,174.15,129.21
2018,8,7,7,15,312.0,141.5,2.45,16.8,259.0,213.65,162.67
2018,8,7,7,30,334.0,156.0,2.4,17.5,297.0,255.51,197.91
2018,8,7,7,45,344.0,176.5,2.4,18.2,337.5,300.29,235.04
2018,8,7,8,0,354.0,197.0,2.4,18.9,378.0,345.91,271.77
2018,8,7,8,15,392.5,212.0,2.4,19.6,431.5,401.59,315.19
2018,8,7,8,30,431.0,227.0,2.4,20.3,485.0,466.81,364.64
2018,8,7,8,45,473.0,236.5,2.4,20.95,539.5,526.89,409.15
2018,8,7,9,0,515.0,246.0,2.4,21.6,594.0,589.92,454.68
2018,8,7,9,15,516.0,261.5,2.45,22.15,628.5,632.06,483.89
2018,8,7,9,30,517.0,277.0,2.5,22.7,663.0,672.77,511.52
2018,8,7,9,45,508.5,296.5,2.55,23.3,691.0,708.19,534.53
2018,8,7,10,0,500.0,316.0,2.6,23.9,719.0,741.23,555.45
2018,8,7,10,15,510.5,323.0,2.7,24.3,747.0,776.34,578.75
2018,8,7,10,30,521.0,330.0,2.8,24.7,775.0,810.08,600.83
2018,8,7,10,45,528.5,335.0,2.85,25.1,796.5,837.55,618.17
2018,8,7,11,0,536.0,340.0,2.9,25.5,818.0,863.09,634.12
2018,8,7,11,15,543.0,342.0,3.0,25.6,833.5,883.12,647.47
2018,8,7,11,30,550.0,344.0,3.1,25.7,849.0,900.85,659.34
2018,8,7,11,45,555.0,344.0,3.2,25.8,857.0,912.22,667.05
2018,8,7,12,0,560.0,344.0,3.3,25.9,865.0,920.97,673.13
2018,8,7,12,15,574.5,335.0,3.35,25.9,869.0,927.54,678.17
2018,8,7,12,30,589.0,326.0,3.4,25.9,873.0,931.26,681.41
2018,8,7,12,45,606.5,313.0,3.45,25.9,872.0,931.2,682.39
2018,8,7,13,0,624.0,300.0,3.5,25.9,871.0,928.64,681.77
2018,8,7,13,15,624.5,294.5,3.5,25.8,858.0,913.44,672.32
2018,8,7,13,30,625.0,289.0,3.5,25.7,845.0,895.42,661.07
2018,8,7,13,45,624.5,281.0,3.55,25.6,824.5,871.41,646.08
2018,8,7,14,0,624.0,273.0,3.6,25.5,804.0,844.8,629.21
2018,8,7,14,15,619.5,265.0,3.55,25.25,776.5,812.26,607.91
2018,8,7,14,30,615.0,257.0,3.5,25.0,749.0,777.59,584.92
2018,8,7,14,45,609.5,247.5,3.5,24.75,716.5,738.8,558.94
2018,8,7,15,0,604.0,238.0,3.5,24.5,684.0,695.46,529.34
2018,8,7,15,15,587.5,230.5,3.5,24.5,644.0,647.62,495.19
2018,8,7,15,30,571.0,223.0,3.5,24.5,604.0,599.48,460.17
2018,8,7,15,45,558.0,210.5,3.45,23.7,561.5,548.71,423.76
2018,8,7,16,0,545.0,198.0,3.4,22.9,519.0,497.87,386.19
2018,8,7,16,15,531.0,183.5,3.3,22.3,474.0,444.85,345.43
2018,8,7,16,30,517.0,169.0,3.2,21.7,429.0,392.36,303.84
2018,8,7,16,45,492.0,155.0,3.15,21.15,381.0,336.86,258.79
2018,8,7,17,0,467.0,141.0,3.1,20.6,333.0,283.61,214.47
2018,8,7,17,15,430.0,126.5,3.0,19.85,284.5,229.25,169.05
2018,8,7,17,30,393.0,112.0,2.9,19.1,236.0,179.09,127.15
2018,8,7,17,45,347.0,95.0,2.8,18.35,189.5,129.98,87.77
2018,8,7,18,0,301.0,78.0,2.7,17.6,143.0,86.66,55.99
2018,8,7,18,15,238.5,59.0,2.65,17.0,102.0,47.5,35.71
2018,8,7,18,30,176.0,40.0,2.6,16.4,61.0,30.9,20.54
2018,8,7,18,45,108.5,24.5,2.55,15.85,35.5,19.2,5.53
2018,8,7,19,0,41.0,9.0,2.5,15.3,10.0,8.19,0.0
2018,8,7,19,15,20.5,4.5,2.5,15.05,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,8,5,15,32.5,6.0,2.1,12.85,7.0,0.0,0.0
2018,8,8,5,30,65.0,12.0,2.3,13.4,14.0,10.91,0.0
2018,8,8,5,45,156.0,28.0,2.5,14.0,44.5,21.95,9.91
2018,8,8,6,0,247.0,44.0,2.7,14.6,75.0,34.05,23.66
2018,8,8,6,15,279.0,59.0,2.65,15.25,109.5,52.55,34.23
2018,8,8,6,30,311.0,74.0,2.6,15.9,144.0,89.1,57.3
2018,8,8,6,45,252.5,98.0,2.5,16.55,164.5,123.12,87.01
2018,8,8,7,0,194.0,122.0,2.4,17.2,185.0,149.77,112.37
2018,8,8,7,15,218.0,142.5,2.35,17.9,224.5,189.07,144.92
2018,8,8,7,30,242.0,163.0,2.3,18.6,264.0,231.31,179.66
2018,8,8,7,45,376.5,160.5,2.25,19.35,341.5,303.15,235.97
2018,8,8,8,0,511.0,158.0,2.2,20.1,419.0,386.64,301.24
2018,8,8,8,15,600.5,150.5,2.2,20.9,486.5,460.17,358.13
2018,8,8,8,30,690.0,143.0,2.2,21.7,554.0,538.39,417.21
2018,8,8,8,45,730.5,141.0,2.15,22.5,606.5,599.18,461.43
2018,8,8,9,0,771.0,139.0,2.1,23.3,659.0,661.88,505.59
2018,8,8,9,15,761.5,154.0,2.1,24.05,694.0,707.69,536.06
2018,8,8,9,30,752.0,169.0,2.1,24.8,729.0,750.37,563.48
2018,8,8,9,45,732.5,189.5,2.1,25.6,756.0,787.34,585.84
2018,8,8,10,0,713.0,210.0,2.1,26.4,783.0,820.21,604.85
2018,8,8,10,15,727.0,210.5,2.15,27.05,813.0,858.44,628.67
2018,8,8,10,30,741.0,211.0,2.2,27.7,843.0,894.7,650.12
2018,8,8,10,45,753.5,210.0,2.25,28.35,867.0,925.86,668.04
2018,8,8,11,0,766.0,209.0,2.3,29.0,891.0,954.48,684.22
2018,8,8,11,15,774.0,208.0,2.35,29.45,907.0,976.01,696.39
2018,8,8,11,30,782.0,207.0,2.4,29.9,923.0,986.29,701.53
2018,8,8,11,45,788.5,205.0,2.45,30.35,932.0,998.94,708.35
2018,8,8,12,0,795.0,203.0,2.5,30.8,941.0,1008.25,713.11
2018,8,8,12,15,789.5,206.5,2.55,31.0,939.0,1007.52,712.43
2018,8,8,12,30,784.0,210.0,2.6,31.2,937.0,1003.33,709.78
2018,8,8,12,45,774.0,214.0,2.7,31.45,926.5,1000.64,708.51
2018,8,8,13,0,764.0,218.0,2.8,31.7,916.0,985.99,699.74
2018,8,8,13,15,763.0,214.0,2.85,31.75,901.0,968.71,689.59
2018,8,8,13,30,762.0,210.0,2.9,31.8,886.0,948.2,677.41
2018,8,8,13,45,759.5,205.0,2.95,31.8,864.0,922.16,661.82
2018,8,8,14,0,757.0,200.0,3.0,31.8,842.0,893.17,644.28
2018,8,8,14,15,750.5,195.5,3.05,31.65,813.0,858.43,623.25
2018,8,8,14,30,744.0,191.0,3.1,31.5,784.0,821.27,600.29
2018,8,8,14,45,735.0,185.0,3.15,31.3,749.0,778.44,572.68
2018,8,8,15,0,726.0,179.0,3.2,31.1,714.0,733.79,543.25
2018,8,8,15,15,710.5,174.0,3.2,31.1,673.0,683.97,508.84
2018,8,8,15,30,695.0,169.0,3.2,31.1,632.0,633.38,473.14
2018,8,8,15,45,677.5,162.0,3.3,30.2,587.0,579.16,435.86
2018,8,8,16,0,660.0,155.0,3.4,29.3,542.0,524.96,397.17
2018,8,8,16,15,638.0,146.5,3.4,28.5,494.0,467.42,354.21
2018,8,8,16,30,616.0,138.0,3.4,27.7,446.0,410.98,310.58
2018,8,8,16,45,584.5,129.5,3.4,26.9,396.0,352.3,263.91
2018,8,8,17,0,553.0,121.0,3.4,26.1,346.0,293.47,215.9
2018,8,8,17,15,510.5,110.0,3.3,24.95,295.5,235.77,168.47
2018,8,8,17,30,468.0,99.0,3.2,23.8,245.0,182.78,124.88
2018,8,8,17,45,413.0,86.0,3.1,22.7,197.0,131.32,84.52
2018,8,8,18,0,358.0,73.0,3.0,21.6,149.0,86.62,53.04
2018,8,8,18,15,284.5,56.5,2.9,20.65,106.5,45.84,33.68
2018,8,8,18,30,211.0,40.0,2.8,19.7,64.0,31.03,20.21
2018,8,8,18,45,129.5,24.5,2.7,18.8,37.0,19.27,4.04
2018,8,8,19,0,48.0,9.0,2.6,17.9,10.0,8.19,0.0
2018,8,8,19,15,24.0,4.5,2.55,17.5,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,5,15,24.5,5.0,1.55,12.45,5.5,0.0,0.0
2018,8,9,5,30,49.0,10.0,1.8,13.0,11.0,9.1,0.0
2018,8,9,5,45,123.0,26.5,2.0,13.55,39.0,20.74,8.5
2018,8,9,6,0,197.0,43.0,2.2,14.1,67.0,33.19,22.92
2018,8,9,6,15,264.0,60.5,2.15,14.75,109.5,53.57,35.31
2018,8,9,6,30,331.0,78.0,2.1,15.4,152.0,94.44,61.03
2018,8,9,6,45,378.0,93.0,2.05,16.1,198.0,138.77,94.59
2018,8,9,7,0,425.0,108.0,2.0,16.8,244.0,188.91,135.65
2018,8,9,7,15,472.5,119.0,1.95,17.8,295.5,241.28,179.4
2018,8,9,7,30,520.0,130.0,1.9,18.8,347.0,298.95,227.28
2018,8,9,7,45,557.5,138.5,1.9,19.8,398.5,355.39,273.54
2018,8,9,8,0,595.0,147.0,1.9,20.8,450.0,418.75,323.72
2018,8,9,8,15,622.5,154.0,1.9,21.7,498.5,475.55,367.52
2018,8,9,8,30,650.0,161.0,1.9,22.6,547.0,534.0,411.02
2018,8,9,8,45,673.0,165.5,1.85,23.5,592.5,588.62,450.01
2018,8,9,9,0,696.0,170.0,1.8,24.4,638.0,643.71,487.9
2018,8,9,9,15,711.5,175.0,1.8,25.35,679.0,694.11,521.34
2018,8,9,9,30,727.0,180.0,1.8,26.3,720.0,743.67,553.14
2018,8,9,9,45,739.5,184.0,1.8,27.25,755.5,788.75,580.97
2018,8,9,10,0,752.0,188.0,1.8,28.2,791.0,832.2,606.74
2018,8,9,10,15,763.0,190.0,1.8,28.95,821.0,870.45,628.52
2018,8,9,10,30,774.0,192.0,1.8,29.7,851.0,906.47,648.55
2018,8,9,10,45,783.0,192.5,1.85,30.45,874.0,930.32,661.19
2018,8,9,11,0,792.0,193.0,1.9,31.2,897.0,957.36,675.88
2018,8,9,11,15,798.5,193.0,2.0,31.75,913.0,978.58,687.96
2018,8,9,11,30,805.0,193.0,2.1,32.3,929.0,996.62,698.12
2018,8,9,11,45,809.5,192.5,2.15,32.9,937.5,1008.91,704.09
2018,8,9,12,0,814.0,192.0,2.2,33.5,946.0,1017.76,708.07
2018,8,9,12,15,807.5,196.0,2.35,33.7,943.5,1016.57,708.23
2018,8,9,12,30,801.0,200.0,2.5,33.9,941.0,1011.84,706.32
2018,8,9,12,45,790.5,204.0,2.6,34.15,930.0,999.72,699.27
2018,8,9,13,0,780.0,208.0,2.7,34.4,919.0,992.54,695.39
2018,8,9,13,15,777.5,206.0,2.8,34.4,904.5,975.58,686.1
2018,8,9,13,30,775.0,204.0,2.9,34.4,890.0,955.38,674.83
2018,8,9,13,45,770.5,200.0,3.0,34.4,867.0,928.18,659.06
2018,8,9,14,0,766.0,196.0,3.1,34.4,844.0,898.07,641.34
2018,8,9,14,15,757.5,192.5,3.15,34.15,814.5,862.29,620.1
2018,8,9,14,30,749.0,189.0,3.2,33.9,785.0,824.18,597.1
2018,8,9,14,45,738.5,184.5,3.25,33.7,749.5,781.4,569.71
2018,8,9,15,0,728.0,180.0,3.3,33.5,714.0,736.88,540.58
2018,8,9,15,15,711.5,175.0,3.3,33.5,672.5,686.18,505.86
2018,8,9,15,30,695.0,170.0,3.3,33.5,631.0,634.79,469.92
2018,8,9,15,45,676.0,163.5,3.3,32.65,585.5,580.05,432.24
2018,8,9,16,0,657.0,157.0,3.3,31.8,540.0,525.47,393.39
2018,8,9,16,15,633.5,148.5,3.25,31.05,491.5,467.25,350.28
2018,8,9,16,30,610.0,140.0,3.2,30.3,443.0,410.3,306.69
2018,8,9,16,45,578.0,131.0,3.15,29.6,393.0,351.23,260.16
2018,8,9,17,0,546.0,122.0,3.1,28.9,343.0,292.09,212.42
2018,8,9,17,15,503.5,111.5,2.95,27.8,293.0,235.19,166.18
2018,8,9,17,30,461.0,101.0,2.8,26.7,243.0,182.99,123.76
2018,8,9,17,45,405.5,87.0,2.65,25.65,194.5,130.98,83.49
2018,8,9,18,0,350.0,73.0,2.5,24.6,146.0,85.83,52.04
2018,8,9,18,15,276.5,56.5,2.35,23.6,104.0,45.53,32.93
2018,8,9,18,30,203.0,40.0,2.2,22.6,62.0,31.07,19.83
2018,8,9,18,45,121.0,23.5,2.1,21.6,35.0,18.5,1.78
2018,8,9,19,0,39.0,7.0,2.0,20.6,8.0,6.37,0.0
2018,8,9,19,15,19.5,3.5,2.1,20.1,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.25,19.15,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,10,5,15,50.5,6.0,2.0,14.05,7.5,0.0,0.0
2018,8,10,5,30,101.0,12.0,2.2,14.6,15.0,10.91,0.0
2018,8,10,5,45,223.0,25.5,2.45,15.15,48.0,21.13,7.94
2018,8,10,6,0,345.0,39.0,2.7,15.7,81.0,31.81,21.5
2018,8,10,6,15,424.5,49.0,2.7,16.4,125.5,49.84,29.29
2018,8,10,6,30,504.0,59.0,2.7,17.1,170.0,95.61,54.7
2018,8,10,6,45,556.0,67.0,2.65,17.85,219.5,145.42,91.74
2018,8,10,7,0,608.0,75.0,2.6,18.6,269.0,201.5,138.17
2018,8,10,7,15,645.0,81.5,2.6,19.6,320.0,258.02,186.96
2018,8,10,7,30,682.0,88.0,2.6,20.6,371.0,318.35,238.56
2018,8,10,7,45,707.0,94.0,2.6,21.65,421.0,376.92,287.75
