Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,8,0,732.0,100.0,2.6,22.7,471.0,437.25,336.56
2018,8,10,8,15,753.5,104.5,2.6,23.5,519.5,496.25,382.9
2018,8,10,8,30,775.0,109.0,2.6,24.3,568.0,555.12,427.42
2018,8,10,8,45,790.5,112.5,2.6,25.1,612.5,609.67,467.2
2018,8,10,9,0,806.0,116.0,2.6,25.9,657.0,663.65,505.16
2018,8,10,9,15,811.5,122.5,2.65,26.65,695.5,712.68,538.6
2018,8,10,9,30,817.0,129.0,2.7,27.4,734.0,759.72,569.15
2018,8,10,9,45,818.0,136.5,2.75,28.1,767.0,801.99,595.24
2018,8,10,10,0,819.0,144.0,2.8,28.8,800.0,841.53,619.13
2018,8,10,10,15,827.5,146.0,2.85,29.3,829.0,879.14,641.96
2018,8,10,10,30,836.0,148.0,2.9,29.8,858.0,914.17,662.88
2018,8,10,10,45,843.0,148.5,3.0,30.3,880.5,943.5,680.31
2018,8,10,11,0,850.0,149.0,3.1,30.8,903.0,969.77,695.76
2018,8,10,11,15,854.0,150.0,3.15,31.05,918.0,979.45,700.91
2018,8,10,11,30,858.0,151.0,3.2,31.3,933.0,996.23,710.82
2018,8,10,11,45,859.5,150.5,3.3,31.6,939.5,1005.68,716.3
2018,8,10,12,0,861.0,150.0,3.4,31.9,946.0,1011.59,719.69
2018,8,10,12,15,859.0,151.5,3.4,32.2,945.0,1012.38,719.23
2018,8,10,12,30,857.0,153.0,3.4,32.5,944.0,1009.61,716.66
2018,8,10,12,45,852.0,154.5,3.45,32.75,935.0,1012.33,718.23
2018,8,10,13,0,847.0,156.0,3.5,33.0,926.0,999.41,709.93
2018,8,10,13,15,843.5,154.5,3.55,33.05,910.0,981.39,699.15
2018,8,10,13,30,840.0,153.0,3.6,33.1,894.0,959.98,686.26
2018,8,10,13,45,834.5,151.0,3.65,33.15,871.0,932.95,669.75
2018,8,10,14,0,829.0,149.0,3.7,33.2,848.0,902.86,651.22
2018,8,10,14,15,821.0,146.5,3.75,32.95,818.5,867.23,629.72
2018,8,10,14,30,813.0,144.0,3.8,32.7,789.0,829.05,606.31
2018,8,10,14,45,802.0,141.0,3.9,32.45,753.0,785.67,579.3
2018,8,10,15,0,791.0,138.0,4.0,32.2,717.0,740.4,550.33
2018,8,10,15,15,776.0,135.5,4.0,32.2,676.0,691.17,515.96
2018,8,10,15,30,761.0,133.0,4.0,32.2,635.0,641.91,480.77
2018,8,10,15,45,741.5,129.0,4.0,31.25,589.5,586.32,441.93
2018,8,10,16,0,722.0,125.0,4.0,30.3,544.0,530.77,401.74
2018,8,10,16,15,696.5,120.0,3.9,29.55,495.0,471.59,356.97
2018,8,10,16,30,671.0,115.0,3.8,28.8,446.0,413.75,311.74
2018,8,10,16,45,638.5,108.5,3.75,28.05,395.5,353.45,263.36
2018,8,10,17,0,606.0,102.0,3.7,27.3,345.0,295.96,215.9
2018,8,10,17,15,562.5,94.0,3.55,26.25,294.5,237.34,167.32
2018,8,10,17,30,519.0,86.0,3.4,25.2,244.0,183.53,122.78
2018,8,10,17,45,459.0,75.5,3.25,24.2,195.5,130.33,81.23
2018,8,10,18,0,399.0,65.0,3.1,23.2,147.0,82.59,48.04
2018,8,10,18,15,316.5,52.0,3.05,22.35,105.5,42.12,30.18
2018,8,10,18,30,234.0,39.0,3.0,21.5,64.0,30.4,19.21
2018,8,10,18,45,139.0,23.5,2.95,20.65,36.5,18.56,0.0
2018,8,10,19,0,44.0,8.0,2.9,19.8,9.0,7.28,0.0
2018,8,10,19,15,22.0,4.0,2.95,19.45,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.05,18.7,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,11,5,15,30.0,6.0,3.05,15.3,6.5,0.0,0.0
2018,8,11,5,30,60.0,12.0,3.2,15.7,13.0,10.91,0.0
2018,8,11,5,45,153.5,27.5,3.3,16.1,42.5,21.65,7.32
2018,8,11,6,0,247.0,43.0,3.4,16.5,72.0,33.39,22.67
2018,8,11,6,15,323.5,56.5,3.4,17.15,114.5,52.35,32.76
2018,8,11,6,30,400.0,70.0,3.4,17.8,157.0,94.59,57.76
2018,8,11,6,45,455.5,81.5,3.4,18.45,206.0,141.56,92.79
2018,8,11,7,0,511.0,93.0,3.4,19.1,255.0,197.74,138.8
2018,8,11,7,15,551.0,102.0,3.45,19.85,305.0,251.68,184.93
2018,8,11,7,30,591.0,111.0,3.5,20.6,355.0,309.98,234.54
2018,8,11,7,45,620.5,119.0,3.55,21.4,405.0,367.2,282.59
2018,8,11,8,0,650.0,127.0,3.6,22.2,455.0,426.87,331.19
2018,8,11,8,15,672.0,133.5,3.6,22.8,502.5,483.39,376.15
2018,8,11,8,30,694.0,140.0,3.6,23.4,550.0,540.87,420.36
2018,8,11,8,45,710.5,146.5,3.6,24.0,594.5,595.59,461.11
2018,8,11,9,0,727.0,153.0,3.6,24.6,639.0,650.09,500.43
2018,8,11,9,15,736.5,160.0,3.65,25.15,678.5,699.58,535.25
2018,8,11,9,30,746.0,167.0,3.7,25.7,718.0,747.67,568.2
2018,8,11,9,45,751.0,174.0,3.7,26.25,751.5,790.54,596.49
2018,8,11,10,0,756.0,181.0,3.7,26.8,785.0,831.2,622.13
2018,8,11,10,15,763.5,184.5,3.75,27.1,813.5,868.08,645.58
2018,8,11,10,30,771.0,188.0,3.8,27.4,842.0,902.51,667.22
2018,8,11,10,45,764.0,197.5,3.8,27.75,859.5,927.08,681.74
2018,8,11,11,0,757.0,207.0,3.8,28.1,877.0,948.19,694.0
2018,8,11,11,15,749.0,214.5,3.85,28.2,886.5,962.83,703.01
2018,8,11,11,30,741.0,222.0,3.9,28.3,896.0,973.96,709.85
2018,8,11,11,45,764.5,211.0,3.95,28.4,911.5,993.82,722.53
2018,8,11,12,0,788.0,200.0,4.0,28.5,927.0,1002.41,727.86
2018,8,11,12,15,791.0,198.0,4.1,28.45,927.0,1004.72,730.01
2018,8,11,12,30,794.0,196.0,4.2,28.4,927.0,1003.55,730.04
2018,8,11,12,45,796.0,192.0,4.25,28.35,919.5,995.96,725.7
2018,8,11,13,0,798.0,188.0,4.3,28.3,912.0,984.86,719.19
2018,8,11,13,15,793.5,186.5,4.35,28.05,896.0,966.51,708.54
2018,8,11,13,30,789.0,185.0,4.4,27.8,880.0,944.97,695.81
2018,8,11,13,45,776.0,186.0,4.4,27.6,854.5,914.97,677.01
2018,8,11,14,0,763.0,187.0,4.4,27.4,829.0,888.1,660.31
2018,8,11,14,15,759.5,181.5,4.4,27.0,801.5,854.56,639.45
2018,8,11,14,30,756.0,176.0,4.4,26.6,774.0,818.39,616.63
2018,8,11,14,45,744.0,172.0,4.4,26.25,738.0,774.59,587.64
2018,8,11,15,0,732.0,168.0,4.4,25.9,702.0,729.17,556.46
2018,8,11,15,15,713.5,164.5,4.4,25.9,660.0,678.3,519.89
2018,8,11,15,30,695.0,161.0,4.4,25.9,618.0,626.9,482.18
2018,8,11,15,45,678.0,154.5,4.25,25.0,574.0,573.28,443.29
2018,8,11,16,0,661.0,148.0,4.1,24.1,530.0,519.63,403.17
2018,8,11,16,15,637.0,140.5,4.05,23.5,482.0,461.79,358.31
2018,8,11,16,30,613.0,133.0,4.0,22.9,434.0,405.29,313.09
2018,8,11,16,45,581.0,125.0,3.9,22.35,384.5,346.89,265.08
2018,8,11,17,0,549.0,117.0,3.8,21.8,335.0,288.41,215.96
2018,8,11,17,15,503.5,105.0,3.75,21.15,283.0,229.19,166.1
2018,8,11,17,30,458.0,93.0,3.7,20.5,231.0,175.13,120.73
2018,8,11,17,45,402.5,81.5,3.6,19.85,185.5,125.54,81.2
2018,8,11,18,0,347.0,70.0,3.5,19.2,140.0,82.73,50.88
2018,8,11,18,15,270.0,54.0,3.45,18.65,99.0,43.05,31.41
2018,8,11,18,30,193.0,38.0,3.4,18.1,58.0,29.59,18.66
2018,8,11,18,45,113.0,22.5,3.35,17.55,32.5,17.77,0.0
2018,8,11,19,0,33.0,7.0,3.3,17.0,7.0,6.37,0.0
2018,8,11,19,15,16.5,3.5,3.25,16.75,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,12,5,15,21.0,4.5,2.1,14.25,5.0,0.0,0.0
2018,8,12,5,30,42.0,9.0,2.3,14.7,10.0,8.19,0.0
2018,8,12,5,45,116.5,26.0,2.5,15.15,37.5,20.43,5.62
2018,8,12,6,0,191.0,43.0,2.7,15.6,65.0,33.32,22.62
2018,8,12,6,15,263.0,59.5,2.6,16.25,106.5,53.45,34.68
2018,8,12,6,30,335.0,76.0,2.5,16.9,148.0,94.14,60.11
2018,8,12,6,45,391.0,89.5,2.45,17.55,195.5,139.04,93.76
2018,8,12,7,0,447.0,103.0,2.4,18.2,243.0,190.83,135.9
2018,8,12,7,15,492.0,112.5,2.4,18.95,292.5,242.7,179.69
2018,8,12,7,30,537.0,122.0,2.4,19.7,342.0,299.52,227.45
2018,8,12,7,45,572.5,129.0,2.35,20.45,391.5,358.22,275.97
2018,8,12,8,0,608.0,136.0,2.3,21.2,441.0,417.1,323.27
2018,8,12,8,15,636.0,141.5,2.35,22.0,489.0,473.58,367.47
2018,8,12,8,30,664.0,147.0,2.4,22.8,537.0,531.71,411.47
2018,8,12,8,45,687.0,151.0,2.4,23.65,582.5,586.6,451.43
2018,8,12,9,0,710.0,155.0,2.4,24.5,628.0,641.92,490.37
2018,8,12,9,15,731.0,156.0,2.5,25.2,669.5,692.92,525.9
2018,8,12,9,30,752.0,157.0,2.6,25.9,711.0,743.44,560.24
2018,8,12,9,45,771.0,155.5,2.65,26.65,747.5,786.01,587.4
2018,8,12,10,0,790.0,154.0,2.7,27.4,784.0,830.01,614.45
2018,8,12,10,15,801.0,155.5,2.85,27.9,814.0,868.44,638.65
2018,8,12,10,30,812.0,157.0,3.0,28.4,844.0,904.5,661.15
2018,8,12,10,45,820.0,158.0,3.1,28.85,867.0,934.71,679.47
2018,8,12,11,0,828.0,159.0,3.2,29.3,890.0,961.98,695.85
2018,8,12,11,15,833.0,158.5,3.35,29.6,904.5,981.74,708.14
2018,8,12,11,30,838.0,158.0,3.5,29.9,919.0,998.14,718.37
2018,8,12,11,45,840.5,157.5,3.6,30.2,926.0,1008.61,724.53
2018,8,12,12,0,843.0,157.0,3.7,30.5,933.0,1015.5,728.52
2018,8,12,12,15,842.5,157.0,3.8,30.55,932.0,1016.3,729.46
2018,8,12,12,30,842.0,157.0,3.9,30.6,931.0,1013.44,728.19
2018,8,12,12,45,840.0,156.5,3.95,30.7,922.5,1004.97,722.96
2018,8,12,13,0,838.0,156.0,4.0,30.8,914.0,992.92,715.56
2018,8,12,13,15,834.5,154.5,4.1,30.65,898.5,974.91,705.37
2018,8,12,13,30,831.0,153.0,4.2,30.5,883.0,953.53,692.99
2018,8,12,13,45,826.0,150.5,4.25,30.35,860.0,926.5,676.6
2018,8,12,14,0,821.0,148.0,4.3,30.2,837.0,896.43,658.13
2018,8,12,14,15,813.5,145.0,4.35,29.8,807.0,860.81,636.44
2018,8,12,14,30,806.0,142.0,4.4,29.4,777.0,822.63,612.78
2018,8,12,14,45,796.0,138.5,4.4,29.05,741.5,779.63,585.19
2018,8,12,15,0,786.0,135.0,4.4,28.7,706.0,734.69,555.74
2018,8,12,15,15,771.0,132.0,4.4,28.7,665.0,685.04,520.36
2018,8,12,15,30,756.0,129.0,4.4,28.7,624.0,634.38,483.5
2018,8,12,15,45,736.5,124.5,4.35,27.6,578.0,579.34,444.38
2018,8,12,16,0,717.0,120.0,4.3,26.5,532.0,523.45,403.24
2018,8,12,16,15,648.5,123.0,4.25,25.8,470.5,450.88,347.46
2018,8,12,16,30,580.0,126.0,4.2,25.1,409.0,384.25,294.96
2018,8,12,16,45,596.5,110.0,4.1,24.35,372.5,338.77,256.88
2018,8,12,17,0,613.0,94.0,4.0,23.6,336.0,290.5,214.87
2018,8,12,17,15,576.0,86.0,3.85,22.65,287.5,233.13,166.01
2018,8,12,17,30,539.0,78.0,3.7,21.7,239.0,179.75,120.65
2018,8,12,17,45,466.0,69.0,3.6,20.8,188.5,124.92,77.62
2018,8,12,18,0,393.0,60.0,3.5,19.9,138.0,77.48,44.84
2018,8,12,18,15,321.5,47.5,3.4,19.25,99.0,38.05,27.0
2018,8,12,18,30,250.0,35.0,3.3,18.6,60.0,27.38,16.58
2018,8,12,18,45,148.0,21.5,3.2,17.9,34.0,17.03,0.0
2018,8,12,19,0,46.0,8.0,3.1,17.2,8.0,7.28,0.0
2018,8,12,19,15,23.0,4.0,3.05,16.9,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,13,5,15,30.0,5.5,2.45,13.55,6.0,0.0,0.0
2018,8,13,5,30,60.0,11.0,2.7,14.0,12.0,10.01,0.0
2018,8,13,5,45,158.5,25.5,2.9,14.45,40.5,20.11,4.24
2018,8,13,6,0,257.0,40.0,3.1,14.9,69.0,31.14,20.74
2018,8,13,6,15,276.5,52.0,3.1,15.45,98.0,48.1,29.99
2018,8,13,6,30,296.0,64.0,3.1,16.0,127.0,81.01,50.86
2018,8,13,6,45,182.0,89.0,3.1,16.5,131.0,106.23,76.08
2018,8,13,7,0,68.0,114.0,3.1,17.0,135.0,114.8,88.52
2018,8,13,7,15,118.0,132.5,3.1,17.55,177.5,152.39,118.45
2018,8,13,7,30,168.0,151.0,3.1,18.1,220.0,194.95,152.77
2018,8,13,7,45,246.5,163.5,3.05,18.7,279.0,252.9,199.21
2018,8,13,8,0,325.0,176.0,3.0,19.3,338.0,316.98,250.34
2018,8,13,8,15,482.5,160.5,3.0,19.9,429.0,409.83,323.49
2018,8,13,8,30,640.0,145.0,3.0,20.5,520.0,517.23,406.39
2018,8,13,8,45,700.5,137.5,3.0,21.15,578.0,582.83,455.66
2018,8,13,9,0,761.0,130.0,3.0,21.8,636.0,651.09,505.77
2018,8,13,9,15,769.0,137.0,3.05,22.3,675.5,700.49,540.72
2018,8,13,9,30,777.0,144.0,3.1,22.8,715.0,748.23,573.69
2018,8,13,9,45,779.5,151.0,3.15,23.3,747.5,789.69,600.53
2018,8,13,10,0,782.0,158.0,3.2,23.8,780.0,828.63,625.28
2018,8,13,10,15,789.5,161.5,3.25,24.2,809.0,865.78,648.81
2018,8,13,10,30,797.0,165.0,3.3,24.6,838.0,900.39,670.44
2018,8,13,10,45,802.0,167.5,3.4,25.0,859.5,928.98,688.2
2018,8,13,11,0,807.0,170.0,3.5,25.4,881.0,954.56,703.96
2018,8,13,11,15,809.5,171.0,3.6,25.5,894.5,973.08,715.9
2018,8,13,11,30,812.0,172.0,3.7,25.6,908.0,988.24,725.75
2018,8,13,11,45,812.5,174.5,3.8,25.7,915.5,999.52,733.15
2018,8,13,12,0,813.0,177.0,3.9,25.8,923.0,1007.27,738.37
2018,8,13,12,15,818.5,173.0,4.0,25.7,924.0,1009.95,740.96
2018,8,13,12,30,824.0,169.0,4.1,25.6,925.0,1009.03,741.33
2018,8,13,12,45,829.5,163.5,4.15,25.5,918.5,1002.94,738.1
2018,8,13,13,0,835.0,158.0,4.2,25.4,912.0,993.15,732.56
2018,8,13,13,15,830.5,157.5,4.3,25.15,896.0,975.17,722.35
2018,8,13,13,30,826.0,157.0,4.4,24.9,880.0,953.87,709.95
2018,8,13,13,45,819.5,155.5,4.45,24.6,857.0,926.51,693.28
2018,8,13,14,0,813.0,154.0,4.5,24.3,834.0,896.18,674.55
2018,8,13,14,15,804.0,152.0,4.5,23.9,804.0,860.41,651.97
2018,8,13,14,30,795.0,150.0,4.5,23.5,774.0,822.2,627.49
2018,8,13,14,45,783.5,146.5,4.55,23.1,737.5,778.31,598.97
2018,8,13,15,0,772.0,143.0,4.6,22.7,701.0,732.63,568.23
2018,8,13,15,15,756.5,139.5,4.6,22.7,660.0,684.25,532.82
2018,8,13,15,30,741.0,136.0,4.6,22.7,619.0,632.9,494.5
2018,8,13,15,45,721.5,132.0,4.5,21.6,574.0,578.01,454.26
2018,8,13,16,0,702.0,128.0,4.4,20.5,529.0,523.22,412.74
2018,8,13,16,15,676.5,122.0,4.3,19.9,480.0,463.89,365.61
2018,8,13,16,30,651.0,116.0,4.2,19.3,431.0,405.96,318.17
2018,8,13,16,45,617.0,109.5,4.1,18.75,381.0,346.04,267.89
2018,8,13,17,0,583.0,103.0,4.0,18.2,331.0,289.16,218.93
2018,8,13,17,15,538.5,94.0,3.9,17.65,280.5,230.61,168.39
2018,8,13,17,30,494.0,85.0,3.8,17.1,230.0,177.08,122.43
2018,8,13,17,45,433.0,74.0,3.65,16.6,183.0,122.73,78.54
2018,8,13,18,0,372.0,63.0,3.5,16.1,136.0,78.19,46.95
2018,8,13,18,15,288.0,49.0,3.45,15.7,95.5,38.71,27.93
2018,8,13,18,30,204.0,35.0,3.4,15.3,55.0,27.35,16.54
2018,8,13,18,45,117.0,20.5,3.3,14.95,30.5,16.24,0.0
2018,8,13,19,0,30.0,6.0,3.2,14.6,6.0,5.46,0.0
2018,8,13,19,15,15.0,3.0,3.15,14.4,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,14,5,15,10.5,3.5,2.55,13.85,3.5,0.0,0.0
2018,8,14,5,30,21.0,7.0,2.8,14.2,7.0,6.37,0.0
2018,8,14,5,45,39.0,19.0,3.05,14.6,22.0,16.21,1.1
2018,8,14,6,0,57.0,31.0,3.3,15.0,37.0,26.16,16.43
2018,8,14,6,15,102.5,50.0,3.35,15.4,68.5,43.34,28.89
2018,8,14,6,30,148.0,69.0,3.4,15.8,100.0,72.29,49.5
2018,8,14,6,45,75.0,76.0,3.45,16.2,92.0,78.76,57.85
2018,8,14,7,0,2.0,83.0,3.5,16.6,84.0,73.42,56.58
2018,8,14,7,15,9.5,104.5,3.5,17.0,108.5,94.71,74.07
2018,8,14,7,30,17.0,126.0,3.5,17.4,133.0,117.13,92.31
2018,8,14,7,45,9.5,95.5,3.45,17.8,99.5,88.36,68.28
2018,8,14,8,0,2.0,65.0,3.4,18.2,66.0,58.39,43.2
2018,8,14,8,15,1.0,90.5,3.4,18.6,91.0,80.69,61.42
2018,8,14,8,30,0.0,116.0,3.4,19.0,116.0,103.05,79.36
2018,8,14,8,45,1.0,139.0,3.35,19.4,139.5,124.47,96.34
2018,8,14,9,0,2.0,162.0,3.3,19.8,163.0,146.15,113.3
2018,8,14,9,15,4.5,180.0,3.35,20.2,183.0,164.57,127.55
2018,8,14,9,30,7.0,198.0,3.4,20.6,203.0,183.3,141.93
2018,8,14,9,45,13.5,236.5,3.4,20.95,247.0,224.52,173.87
2018,8,14,10,0,20.0,275.0,3.4,21.3,291.0,266.57,205.95
2018,8,14,10,15,18.0,273.0,3.4,21.6,287.5,263.81,203.13
2018,8,14,10,30,16.0,271.0,3.4,21.9,284.0,260.84,200.31
2018,8,14,10,45,26.5,307.5,3.45,22.2,330.5,317.01,242.96
2018,8,14,11,0,37.0,344.0,3.5,22.5,377.0,364.27,278.14
2018,8,14,11,15,50.5,374.0,3.55,22.7,419.5,408.5,310.92
2018,8,14,11,30,64.0,404.0,3.6,22.9,462.0,453.15,343.64
2018,8,14,11,45,90.5,408.5,3.65,23.15,491.0,484.89,367.25
2018,8,14,12,0,117.0,413.0,3.7,23.4,520.0,531.26,401.2
2018,8,14,12,15,229.0,381.0,3.75,23.45,590.5,624.58,471.82
2018,8,14,12,30,341.0,349.0,3.8,23.5,661.0,702.24,529.97
2018,8,14,12,45,371.5,343.5,3.85,23.5,680.5,737.51,555.09
2018,8,14,13,0,402.0,338.0,3.9,23.5,700.0,756.59,569.33
2018,8,14,13,15,450.5,317.0,3.95,23.4,716.0,774.8,584.02
2018,8,14,13,30,499.0,296.0,4.0,23.3,732.0,789.17,596.04
2018,8,14,13,45,607.5,246.0,4.05,23.2,762.5,829.17,627.52
2018,8,14,14,0,716.0,196.0,4.1,23.1,793.0,858.0,650.14
2018,8,14,14,15,763.5,168.5,4.15,22.75,784.5,842.63,641.23
2018,8,14,14,30,811.0,141.0,4.2,22.4,776.0,826.98,632.43
2018,8,14,14,45,802.0,137.5,4.2,22.1,740.5,784.4,604.19
2018,8,14,15,0,793.0,134.0,4.2,21.8,705.0,739.79,574.22
2018,8,14,15,15,778.0,130.5,4.2,21.8,663.5,689.15,537.28
2018,8,14,15,30,763.0,127.0,4.2,21.8,622.0,637.5,498.79
2018,8,14,15,45,745.5,122.0,4.2,20.9,576.5,582.67,458.55
2018,8,14,16,0,728.0,117.0,4.2,20.0,531.0,526.77,416.08
2018,8,14,16,15,705.0,111.5,4.15,19.5,482.5,467.79,369.07
2018,8,14,16,30,682.0,106.0,4.1,19.0,434.0,409.88,321.4
2018,8,14,16,45,650.5,99.5,4.1,18.5,383.5,349.16,270.2
2018,8,14,17,0,619.0,93.0,4.1,18.0,333.0,291.13,219.93
2018,8,14,17,15,563.0,87.0,4.0,17.5,280.5,230.25,167.41
2018,8,14,17,30,507.0,81.0,3.9,17.0,228.0,175.72,120.81
2018,8,14,17,45,379.5,72.5,3.8,16.5,170.0,114.1,73.72
2018,8,14,18,0,252.0,64.0,3.7,16.0,112.0,70.53,44.83
2018,8,14,18,15,171.5,48.0,3.55,15.6,76.0,38.47,27.67
2018,8,14,18,30,91.0,32.0,3.4,15.2,40.0,25.72,14.88
2018,8,14,18,45,51.0,17.5,3.25,14.85,21.5,14.3,0.0
2018,8,14,19,0,11.0,3.0,3.1,14.5,3.0,2.73,0.0
2018,8,14,19,15,5.5,1.5,3.05,14.35,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,15,5,15,18.0,3.0,2.25,13.95,3.5,0.0,0.0
2018,8,15,5,30,36.0,6.0,2.4,14.4,7.0,5.46,0.0
2018,8,15,5,45,74.0,14.5,2.6,14.8,21.0,11.31,0.0
2018,8,15,6,0,112.0,23.0,2.8,15.2,35.0,17.66,9.19
2018,8,15,6,15,112.5,30.5,2.8,15.65,48.5,28.47,16.22
2018,8,15,6,30,113.0,38.0,2.8,16.1,62.0,43.52,26.63
2018,8,15,6,45,56.5,46.0,2.8,16.55,58.0,50.22,34.54
2018,8,15,7,0,0.0,54.0,2.8,17.0,54.0,47.67,34.88
2018,8,15,7,15,0.0,61.5,2.8,17.55,61.5,54.33,40.36
2018,8,15,7,30,0.0,69.0,2.8,18.1,69.0,61.0,45.74
2018,8,15,7,45,0.0,81.5,2.75,18.6,81.5,72.12,54.74
2018,8,15,8,0,0.0,94.0,2.7,19.1,94.0,83.28,63.62
2018,8,15,8,15,0.5,115.5,2.7,19.6,116.0,102.81,79.23
2018,8,15,8,30,1.0,137.0,2.7,20.1,138.0,122.55,94.77
2018,8,15,8,45,22.0,171.0,2.7,20.6,185.5,170.83,133.3
2018,8,15,9,0,43.0,205.0,2.7,21.1,233.0,218.53,170.7
2018,8,15,9,15,77.0,251.5,2.75,21.55,306.0,289.89,226.08
2018,8,15,9,30,111.0,298.0,2.8,22.0,379.0,374.3,289.98
2018,8,15,9,45,89.5,320.0,2.8,22.45,387.5,374.32,288.13
2018,8,15,10,0,68.0,342.0,2.8,22.9,396.0,382.04,292.23
2018,8,15,10,15,139.0,361.0,2.9,23.25,476.0,477.59,364.07
2018,8,15,10,30,210.0,380.0,3.0,23.6,556.0,566.08,428.84
2018,8,15,10,45,401.5,316.5,3.1,23.95,664.5,711.65,536.13
2018,8,15,11,0,593.0,253.0,3.2,24.3,773.0,844.12,630.79
2018,8,15,11,15,687.5,209.5,3.3,24.5,822.0,903.86,671.5
2018,8,15,11,30,782.0,166.0,3.4,24.7,871.0,955.47,705.28
2018,8,15,11,45,837.0,142.5,3.5,24.85,902.5,982.22,722.58
2018,8,15,12,0,892.0,119.0,3.6,25.0,934.0,1018.26,746.2
2018,8,15,12,15,891.0,119.5,3.65,25.05,933.0,1018.95,746.52
2018,8,15,12,30,890.0,120.0,3.7,25.1,932.0,1015.9,744.81
2018,8,15,12,45,887.5,120.0,3.8,25.1,923.5,1007.17,739.97
2018,8,15,13,0,885.0,120.0,3.9,25.1,915.0,994.78,732.83
2018,8,15,13,15,882.0,119.0,3.95,24.95,899.0,977.32,722.51
2018,8,15,13,30,879.0,118.0,4.0,24.8,883.0,956.37,709.91
2018,8,15,13,45,874.5,116.0,4.1,24.65,860.0,929.64,693.68
2018,8,15,14,0,870.0,114.0,4.2,24.5,837.0,899.71,675.19
2018,8,15,14,15,863.0,112.0,4.2,24.15,807.5,864.57,653.02
2018,8,15,14,30,856.0,110.0,4.2,23.8,778.0,826.7,628.78
2018,8,15,14,45,847.0,108.0,4.25,23.45,742.5,784.72,601.57
2018,8,15,15,0,838.0,106.0,4.3,23.1,707.0,740.58,572.43
2018,8,15,15,15,824.0,103.5,4.3,23.1,665.5,694.28,539.81
2018,8,15,15,30,810.0,101.0,4.3,23.1,624.0,642.26,501.06
2018,8,15,15,45,793.5,98.0,4.25,22.15,579.0,587.27,460.71
2018,8,15,16,0,777.0,95.0,4.2,21.2,534.0,531.9,418.62
2018,8,15,16,15,755.5,91.0,4.15,20.7,485.5,472.94,371.57
2018,8,15,16,30,734.0,87.0,4.1,20.2,437.0,414.76,323.56
2018,8,15,16,45,704.0,82.0,4.05,19.7,386.5,352.32,270.77
2018,8,15,17,0,674.0,77.0,4.0,19.2,336.0,293.19,219.28
2018,8,15,17,15,631.0,71.0,3.9,18.65,285.0,232.48,166.22
2018,8,15,17,30,588.0,65.0,3.8,18.1,234.0,176.43,117.52
2018,8,15,17,45,525.5,57.5,3.7,17.6,185.5,121.38,73.03
2018,8,15,18,0,463.0,50.0,3.6,17.1,137.0,74.03,40.28
2018,8,15,18,15,368.0,40.0,3.5,16.7,95.5,32.26,22.12
2018,8,15,18,30,273.0,30.0,3.4,16.3,54.0,24.78,13.63
2018,8,15,18,45,155.0,17.5,3.25,15.95,29.5,15.92,0.0
2018,8,15,19,0,37.0,5.0,3.1,15.6,5.0,4.55,0.0
2018,8,15,19,15,18.5,2.5,3.05,15.45,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,16,5,15,35.0,4.5,1.5,13.0,5.0,0.0,0.0
2018,8,16,5,30,70.0,9.0,1.8,13.6,10.0,8.19,0.0
2018,8,16,5,45,197.0,21.5,2.05,14.2,39.0,17.93,0.0
2018,8,16,6,0,324.0,34.0,2.3,14.8,68.0,27.82,17.63
2018,8,16,6,15,373.0,42.5,2.35,15.35,103.0,44.92,25.24
2018,8,16,6,30,422.0,51.0,2.4,15.9,138.0,83.8,47.93
2018,8,16,6,45,224.0,79.0,2.4,16.4,126.5,105.12,73.27
2018,8,16,7,0,26.0,107.0,2.4,16.9,115.0,100.07,77.86
2018,8,16,7,15,134.5,128.0,2.45,17.45,181.0,153.9,119.29
2018,8,16,7,30,243.0,149.0,2.5,18.0,247.0,222.87,173.99
2018,8,16,7,45,502.0,116.5,2.5,18.6,353.5,318.17,248.45
2018,8,16,8,0,761.0,84.0,2.5,19.2,460.0,441.59,345.52
2018,8,16,8,15,783.0,87.0,2.55,19.8,508.5,500.42,392.58
2018,8,16,8,30,805.0,90.0,2.6,20.4,557.0,559.89,438.78
2018,8,16,8,45,821.5,93.0,2.6,21.0,602.5,616.27,480.92
2018,8,16,9,0,838.0,96.0,2.6,21.6,648.0,668.9,519.01
2018,8,16,9,15,847.0,99.5,2.6,22.2,687.5,718.29,552.98
2018,8,16,9,30,856.0,103.0,2.6,22.8,727.0,765.84,583.58
2018,8,16,9,45,861.5,107.0,2.6,23.4,761.0,809.03,610.61
2018,8,16,10,0,867.0,111.0,2.6,24.0,795.0,849.66,635.49
2018,8,16,10,15,875.0,112.0,2.6,24.55,824.0,886.69,657.74
2018,8,16,10,30,883.0,113.0,2.6,25.1,853.0,920.94,677.89
2018,8,16,10,45,888.5,114.0,2.55,25.65,875.0,949.91,693.96
2018,8,16,11,0,894.0,115.0,2.5,26.2,897.0,975.63,707.78
2018,8,16,11,15,897.5,115.0,2.55,26.65,911.5,995.0,718.69
2018,8,16,11,30,901.0,115.0,2.6,27.1,926.0,1010.81,727.42
2018,8,16,11,45,903.0,115.0,2.65,27.55,933.0,1021.47,732.96
2018,8,16,12,0,905.0,115.0,2.7,28.0,940.0,1028.4,736.26
2018,8,16,12,15,903.5,116.0,2.8,28.25,939.0,1029.06,736.79
2018,8,16,12,30,902.0,117.0,2.9,28.5,938.0,1025.94,735.06
2018,8,16,12,45,898.5,117.0,3.05,28.7,928.5,1016.06,729.7
2018,8,16,13,0,895.0,117.0,3.2,28.9,919.0,1002.51,722.05
2018,8,16,13,15,891.0,116.5,3.3,28.85,902.5,984.36,711.79
2018,8,16,13,30,887.0,116.0,3.4,28.8,886.0,962.72,699.27
2018,8,16,13,45,882.0,114.5,3.5,28.75,863.0,935.76,683.21
2018,8,16,14,0,877.0,113.0,3.6,28.7,840.0,905.6,664.95
2018,8,16,14,15,870.0,111.0,3.65,28.4,810.0,870.15,643.36
2018,8,16,14,30,863.0,109.0,3.7,28.1,780.0,831.95,619.69
2018,8,16,14,45,854.0,106.5,3.75,27.85,744.0,789.1,592.41
2018,8,16,15,0,845.0,104.0,3.8,27.6,708.0,744.07,563.23
2018,8,16,15,15,831.5,101.0,3.8,27.6,666.0,693.43,528.55
2018,8,16,15,30,818.0,98.0,3.8,27.6,624.0,644.53,492.85
2018,8,16,15,45,802.0,94.5,3.85,26.65,578.5,588.87,453.19
2018,8,16,16,0,786.0,91.0,3.9,25.7,533.0,532.76,411.65
2018,8,16,16,15,765.0,87.0,3.85,25.0,484.5,473.52,365.54
2018,8,16,16,30,744.0,83.0,3.8,24.3,436.0,414.98,318.32
2018,8,16,16,45,714.5,78.5,3.75,23.6,385.5,353.74,267.47
2018,8,16,17,0,685.0,74.0,3.7,22.9,335.0,293.48,215.97
2018,8,16,17,15,642.5,68.5,3.6,22.05,284.0,232.7,163.71
2018,8,16,17,30,600.0,63.0,3.5,21.2,233.0,176.5,115.57
2018,8,16,17,45,537.0,55.5,3.4,20.35,184.0,120.64,71.09
2018,8,16,18,0,474.0,48.0,3.3,19.5,135.0,72.55,38.38
2018,8,16,18,15,377.0,38.0,3.2,18.85,93.5,30.38,20.24
2018,8,16,18,30,280.0,28.0,3.1,18.2,52.0,23.07,11.66
2018,8,16,18,45,158.5,16.5,3.0,17.5,28.0,15.01,0.0
2018,8,16,19,0,37.0,5.0,2.9,16.8,4.0,0.0,0.0
2018,8,16,19,15,18.5,2.5,2.8,16.6,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,5,15,36.0,4.0,1.35,13.85,4.5,0.0,0.0
2018,8,17,5,30,72.0,8.0,1.6,14.4,9.0,7.28,0.0
2018,8,17,5,45,202.5,20.5,1.8,14.95,38.0,17.08,0.0
2018,8,17,6,0,333.0,33.0,2.0,15.5,67.0,27.02,16.78
2018,8,17,6,15,384.0,41.5,2.0,16.15,102.5,44.75,24.63
2018,8,17,6,30,435.0,50.0,2.0,16.8,138.0,84.59,47.81
2018,8,17,6,45,296.5,78.5,1.95,17.45,146.5,117.25,79.85
2018,8,17,7,0,158.0,107.0,1.9,18.1,155.0,130.6,97.69
2018,8,17,7,15,420.5,92.5,1.9,18.85,252.5,207.75,154.11
2018,8,17,7,30,683.0,78.0,1.9,19.6,350.0,315.15,237.43
2018,8,17,7,45,731.5,77.5,1.85,20.35,405.0,378.25,289.92
2018,8,17,8,0,780.0,77.0,1.8,21.1,460.0,444.39,343.31
2018,8,17,8,15,802.0,80.0,1.75,21.95,509.5,504.26,389.96
2018,8,17,8,30,824.0,83.0,1.7,22.8,559.0,563.03,433.86
2018,8,17,8,45,840.5,85.0,1.7,23.65,604.5,618.73,473.99
2018,8,17,9,0,857.0,87.0,1.7,24.5,650.0,673.8,512.15
2018,8,17,9,15,870.0,88.5,1.75,25.4,691.0,724.9,545.46
2018,8,17,9,30,883.0,90.0,1.8,26.3,732.0,774.46,576.02
2018,8,17,9,45,893.5,91.5,1.8,27.15,768.0,820.2,603.07
2018,8,17,10,0,904.0,93.0,1.8,28.0,804.0,863.65,628.1
2018,8,17,10,15,911.5,93.5,1.85,28.7,833.0,900.93,649.6
2018,8,17,10,30,919.0,94.0,1.9,29.4,862.0,935.28,669.04
2018,8,17,10,45,924.5,94.5,2.0,30.1,884.5,964.64,685.73
2018,8,17,11,0,930.0,95.0,2.1,30.8,907.0,990.61,700.25
2018,8,17,11,15,933.5,95.0,2.15,31.35,921.5,1010.59,710.9
2018,8,17,11,30,937.0,95.0,2.2,31.9,936.0,1026.85,719.33
2018,8,17,11,45,939.5,95.0,2.25,32.45,944.0,1038.32,724.89
2018,8,17,12,0,942.0,95.0,2.3,33.0,952.0,1045.89,728.2
2018,8,17,12,15,941.5,96.0,2.4,33.3,951.5,1047.58,729.32
2018,8,17,12,30,941.0,97.0,2.5,33.6,951.0,1045.31,728.16
2018,8,17,12,45,938.5,97.0,2.6,33.85,942.0,1036.07,722.97
2018,8,17,13,0,936.0,97.0,2.7,34.1,933.0,1022.97,715.51
2018,8,17,13,15,933.5,96.5,2.8,34.0,917.5,1005.55,706.43
2018,8,17,13,30,931.0,96.0,2.9,33.9,902.0,984.42,695.01
2018,8,17,13,45,926.5,95.0,3.0,33.85,878.5,957.3,679.62
2018,8,17,14,0,922.0,94.0,3.1,33.8,855.0,926.79,661.97
2018,8,17,14,15,915.5,92.5,3.15,33.55,825.0,890.79,640.79
2018,8,17,14,30,909.0,91.0,3.2,33.3,795.0,851.86,617.47
2018,8,17,14,45,900.5,89.5,3.25,33.0,759.0,808.61,591.1
2018,8,17,15,0,892.0,88.0,3.3,32.7,723.0,762.99,562.72
2018,8,17,15,15,879.5,86.0,3.3,32.7,680.5,711.92,529.26
2018,8,17,15,30,867.0,84.0,3.3,32.7,638.0,659.34,492.37
2018,8,17,15,45,851.5,81.5,3.35,31.8,592.0,603.19,453.41
2018,8,17,16,0,836.0,79.0,3.4,30.9,546.0,546.41,412.39
2018,8,17,16,15,815.0,76.0,3.4,30.2,496.5,486.88,367.21
2018,8,17,16,30,794.0,73.0,3.4,29.5,447.0,426.55,319.68
2018,8,17,16,45,764.5,69.5,3.4,28.75,395.0,363.41,268.41
2018,8,17,17,0,735.0,66.0,3.4,28.0,343.0,302.52,217.29
2018,8,17,17,15,693.0,61.5,3.3,26.9,291.0,240.02,164.56
2018,8,17,17,30,651.0,57.0,3.2,25.8,239.0,181.98,115.7
2018,8,17,17,45,587.5,50.5,3.1,24.7,188.5,122.12,68.85
2018,8,17,18,0,524.0,44.0,3.0,23.6,138.0,71.74,35.5
2018,8,17,18,15,422.5,35.5,2.9,22.7,95.5,28.4,18.14
2018,8,17,18,30,321.0,27.0,2.8,21.8,53.0,22.36,10.25
2018,8,17,18,45,176.0,15.5,2.7,20.9,28.0,14.1,0.0
2018,8,17,19,0,31.0,4.0,2.6,20.0,3.0,0.0,0.0
2018,8,17,19,15,15.5,2.0,2.6,19.55,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.55,18.7,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,18,5,15,37.5,4.0,1.45,14.15,4.5,0.0,0.0
2018,8,18,5,30,75.0,8.0,1.7,14.8,9.0,7.28,0.0
2018,8,18,5,45,213.5,20.0,2.0,15.4,38.5,16.72,0.0
2018,8,18,6,0,352.0,32.0,2.3,16.0,68.0,26.23,15.93
2018,8,18,6,15,446.5,41.0,2.25,16.75,113.5,46.56,24.71
2018,8,18,6,30,541.0,50.0,2.2,17.5,159.0,95.01,51.96
2018,8,18,6,45,602.0,56.5,2.15,18.25,210.5,147.84,91.55
2018,8,18,7,0,663.0,63.0,2.1,19.0,262.0,208.05,141.58
2018,8,18,7,15,704.0,67.5,2.05,20.0,315.0,269.15,194.41
2018,8,18,7,30,745.0,72.0,2.0,21.0,368.0,332.82,248.76
2018,8,18,7,45,775.0,75.5,2.0,22.05,420.5,394.88,300.61
2018,8,18,8,0,805.0,79.0,2.0,23.1,473.0,459.11,352.13
2018,8,18,8,15,826.5,82.0,1.95,24.05,523.0,520.23,399.24
2018,8,18,8,30,848.0,85.0,1.9,25.0,573.0,580.01,443.35
2018,8,18,8,45,864.0,87.5,1.9,26.0,619.5,637.22,483.88
2018,8,18,9,0,880.0,90.0,1.9,27.0,666.0,693.69,522.25
2018,8,18,9,15,881.0,97.5,1.95,27.8,705.0,743.39,554.33
2018,8,18,9,30,882.0,105.0,2.0,28.6,744.0,790.43,583.02
2018,8,18,9,45,877.0,114.5,2.05,29.4,776.0,831.79,607.46
2018,8,18,10,0,872.0,124.0,2.1,30.2,808.0,869.66,629.28
2018,8,18,10,15,880.0,126.0,2.15,30.8,838.0,907.9,651.6
2018,8,18,10,30,888.0,128.0,2.2,31.4,868.0,943.33,671.87
2018,8,18,10,45,894.0,128.5,2.25,32.05,890.5,972.4,687.83
2018,8,18,11,0,900.0,129.0,2.3,32.7,913.0,998.19,701.71
2018,8,18,11,15,903.5,130.0,2.4,33.15,928.0,1018.64,713.36
2018,8,18,11,30,907.0,131.0,2.5,33.6,943.0,1035.48,722.85
2018,8,18,11,45,909.0,131.5,2.6,34.05,950.5,1046.63,728.94
2018,8,18,12,0,911.0,132.0,2.7,34.5,958.0,1054.0,732.84
2018,8,18,12,15,907.0,134.0,2.8,34.6,956.0,1053.04,732.8
2018,8,18,12,30,903.0,136.0,2.9,34.7,954.0,1048.26,730.57
2018,8,18,12,45,896.5,138.5,3.0,34.75,944.0,1037.74,725.06
2018,8,18,13,0,890.0,141.0,3.1,34.8,934.0,1023.58,717.36
2018,8,18,13,15,886.5,139.5,3.2,34.7,917.0,1004.84,707.29
2018,8,18,13,30,883.0,138.0,3.3,34.6,900.0,982.59,695.0
2018,8,18,13,45,878.0,135.5,3.4,34.45,876.0,954.56,679.12
2018,8,18,14,0,873.0,133.0,3.5,34.3,852.0,923.32,661.05
2018,8,18,14,15,864.5,131.5,3.55,33.95,821.0,894.73,644.81
2018,8,18,14,30,856.0,130.0,3.6,33.6,790.0,855.01,621.04
2018,8,18,14,45,845.0,127.5,3.65,33.25,753.0,809.84,593.34
2018,8,18,15,0,834.0,125.0,3.7,32.9,716.0,762.63,563.83
2018,8,18,15,15,819.0,122.0,3.7,32.9,673.0,710.36,528.17
2018,8,18,15,30,804.0,119.0,3.7,32.9,630.0,656.95,490.41
2018,8,18,15,45,785.0,115.0,3.75,31.85,583.0,599.31,450.69
2018,8,18,16,0,766.0,111.0,3.8,30.8,536.0,541.69,409.38
2018,8,18,16,15,740.5,106.5,3.7,30.0,486.0,480.12,362.86
2018,8,18,16,30,715.0,102.0,3.6,29.2,436.0,419.83,315.66
2018,8,18,16,45,680.0,95.5,3.55,28.4,383.0,355.61,264.06
2018,8,18,17,0,645.0,89.0,3.5,27.6,330.0,294.51,213.46
2018,8,18,17,15,595.5,82.0,3.35,26.45,277.5,232.67,162.12
2018,8,18,17,30,546.0,75.0,3.2,25.3,225.0,176.4,115.58
2018,8,18,17,45,476.5,64.5,3.05,24.15,175.5,120.26,72.21
2018,8,18,18,0,407.0,54.0,2.9,23.0,126.0,72.9,40.49
2018,8,18,18,15,308.5,41.0,2.8,22.05,85.0,33.38,22.27
2018,8,18,18,30,210.0,28.0,2.7,21.1,44.0,22.05,9.2
2018,8,18,18,45,111.5,15.0,2.65,20.15,23.0,13.64,0.0
2018,8,18,19,0,13.0,2.0,2.6,19.2,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,2.6,18.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,1.75,13.35,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.0,13.9,7.0,6.37,0.0
2018,8,19,5,45,149.0,21.0,2.25,14.45,33.5,16.65,0.0
2018,8,19,6,0,253.0,35.0,2.5,15.0,60.0,27.41,16.79
2018,8,19,6,15,312.0,47.5,2.5,15.65,96.5,47.38,27.84
2018,8,19,6,30,371.0,60.0,2.5,16.3,133.0,86.99,52.34
2018,8,19,6,45,226.5,85.0,2.55,16.9,133.5,111.69,78.48
2018,8,19,7,0,82.0,110.0,2.6,17.5,134.0,116.94,89.61
2018,8,19,7,15,134.0,130.5,2.6,18.25,179.0,156.91,121.49
2018,8,19,7,30,186.0,151.0,2.6,19.0,224.0,203.42,158.92
2018,8,19,7,45,352.0,146.0,2.6,19.7,308.5,287.55,225.16
2018,8,19,8,0,518.0,141.0,2.6,20.4,393.0,383.26,300.47
2018,8,19,8,15,645.5,126.5,2.65,21.15,474.0,471.52,369.24
2018,8,19,8,30,773.0,112.0,2.7,21.9,555.0,567.36,442.2
2018,8,19,8,45,793.0,115.0,2.7,22.6,601.5,624.68,484.18
2018,8,19,9,0,813.0,118.0,2.7,23.3,648.0,681.82,524.83
2018,8,19,9,15,829.5,120.5,2.75,24.0,691.0,735.44,561.91
2018,8,19,9,30,846.0,123.0,2.8,24.7,734.0,787.9,595.86
2018,8,19,9,45,860.5,123.0,2.85,25.35,771.0,834.72,625.19
2018,8,19,10,0,875.0,123.0,2.9,26.0,808.0,872.6,648.08
2018,8,19,10,15,884.5,124.0,2.95,26.5,838.5,911.26,671.68
2018,8,19,10,30,894.0,125.0,3.0,27.0,869.0,947.18,693.23
2018,8,19,10,45,901.0,125.5,3.05,27.5,892.0,977.31,710.85
2018,8,19,11,0,908.0,126.0,3.1,28.0,915.0,1004.19,726.32
2018,8,19,11,15,913.0,126.5,3.15,28.35,931.0,1025.71,738.77
2018,8,19,11,30,918.0,127.0,3.2,28.7,947.0,1043.62,748.99
2018,8,19,11,45,921.0,127.0,3.25,29.0,955.0,1055.33,755.51
2018,8,19,12,0,924.0,127.0,3.3,29.3,963.0,1063.22,759.76
2018,8,19,12,15,925.0,126.5,3.3,29.5,962.5,1064.72,760.0
2018,8,19,12,30,926.0,126.0,3.3,29.7,962.0,1062.31,757.95
2018,8,19,12,45,925.0,124.5,3.35,29.9,953.0,1053.01,752.1
2018,8,19,13,0,924.0,123.0,3.4,30.1,944.0,1039.85,743.96
2018,8,19,13,15,921.0,122.0,3.4,30.1,927.5,1021.47,732.8
2018,8,19,13,30,918.0,121.0,3.4,30.1,911.0,999.42,719.39
2018,8,19,13,45,913.0,119.5,3.4,30.1,887.0,971.45,702.2
2018,8,19,14,0,908.0,118.0,3.4,30.1,863.0,940.15,682.84
2018,8,19,14,15,880.0,125.5,3.45,29.85,825.0,894.9,655.14
2018,8,19,14,30,852.0,133.0,3.5,29.6,787.0,855.25,630.91
2018,8,19,14,45,864.0,121.5,3.5,29.4,757.5,818.96,608.26
2018,8,19,15,0,876.0,110.0,3.5,29.2,728.0,773.9,579.31
2018,8,19,15,15,860.0,107.5,3.5,29.2,683.5,724.4,545.89
2018,8,19,15,30,844.0,105.0,3.5,29.2,639.0,668.94,506.21
2018,8,19,15,45,823.5,101.0,3.5,28.25,589.5,608.4,463.6
2018,8,19,16,0,803.0,97.0,3.5,27.3,540.0,547.84,419.33
2018,8,19,16,15,773.0,90.0,3.45,26.55,483.5,479.89,367.46
2018,8,19,16,30,743.0,83.0,3.4,25.8,427.0,413.72,315.08
2018,8,19,16,45,723.0,80.5,3.4,25.05,382.5,357.87,268.66
2018,8,19,17,0,703.0,78.0,3.4,24.3,338.0,301.91,220.64
2018,8,19,17,15,656.5,72.0,3.3,23.2,285.0,238.32,166.65
2018,8,19,17,30,610.0,66.0,3.2,22.1,232.0,179.83,117.18
2018,8,19,17,45,512.0,58.5,3.1,21.0,177.0,118.85,70.44
2018,8,19,18,0,414.0,51.0,3.0,19.9,122.0,70.22,38.7
2018,8,19,18,15,325.0,39.0,2.95,19.05,83.0,31.75,21.1
2018,8,19,18,30,236.0,27.0,2.9,18.2,44.0,22.63,8.54
2018,8,19,18,45,126.0,14.5,2.85,17.3,23.0,13.19,0.0
2018,8,19,19,0,16.0,2.0,2.8,16.4,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.0,2.8,16.1,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
