Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,3,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,20,5,15,15.0,2.5,2.75,13.45,2.5,0.0,0.0
2018,8,20,5,30,30.0,5.0,2.9,13.8,5.0,4.55,0.0
2018,8,20,5,45,108.5,17.5,3.05,14.15,26.5,13.82,0.0
2018,8,20,6,0,187.0,30.0,3.2,14.5,48.0,23.37,13.34
2018,8,20,6,15,216.5,39.5,3.2,14.95,72.5,38.38,22.13
2018,8,20,6,30,246.0,49.0,3.2,15.4,97.0,66.22,40.19
2018,8,20,6,45,123.0,53.5,3.2,15.9,77.5,68.12,46.79
2018,8,20,7,0,0.0,58.0,3.2,16.4,58.0,51.23,37.97
2018,8,20,7,15,0.0,72.5,3.15,16.95,72.5,64.08,48.7
2018,8,20,7,30,0.0,87.0,3.1,17.5,87.0,76.98,59.27
2018,8,20,7,45,5.5,119.0,3.05,18.1,121.5,107.85,84.47
2018,8,20,8,0,11.0,151.0,3.0,18.7,156.0,139.72,110.06
2018,8,20,8,15,52.5,189.5,3.0,19.3,219.0,201.59,159.63
2018,8,20,8,30,94.0,228.0,3.0,19.9,282.0,265.5,209.97
2018,8,20,8,45,178.5,241.0,2.95,20.5,353.5,344.01,271.43
2018,8,20,9,0,263.0,254.0,2.9,21.1,425.0,432.36,339.0
2018,8,20,9,15,421.5,234.0,2.9,21.7,528.5,551.66,429.39
2018,8,20,9,30,580.0,214.0,2.9,22.3,632.0,678.66,522.25
2018,8,20,9,45,688.5,184.5,2.95,22.9,704.5,763.19,582.1
2018,8,20,10,0,797.0,155.0,3.0,23.5,777.0,847.93,638.9
2018,8,20,10,15,815.5,152.5,3.0,23.95,809.5,889.29,664.25
2018,8,20,10,30,834.0,150.0,3.0,24.4,842.0,928.57,688.23
2018,8,20,10,45,842.5,150.5,3.05,24.85,865.0,959.25,706.65
2018,8,20,11,0,851.0,151.0,3.1,25.3,888.0,986.89,723.04
2018,8,20,11,15,856.0,151.0,3.2,25.55,903.0,1007.38,735.73
2018,8,20,11,30,861.0,151.0,3.3,25.8,918.0,1024.38,746.27
2018,8,20,11,45,864.0,151.0,3.35,26.05,925.5,1023.66,745.02
2018,8,20,12,0,867.0,151.0,3.4,26.3,933.0,1031.2,749.42
2018,8,20,12,15,871.5,147.5,3.5,26.35,933.0,1033.17,751.22
2018,8,20,12,30,876.0,144.0,3.6,26.4,933.0,1031.43,750.76
2018,8,20,12,45,880.5,139.5,3.65,26.5,926.0,1024.93,746.84
2018,8,20,13,0,885.0,135.0,3.7,26.6,919.0,1014.64,740.57
2018,8,20,13,15,881.5,134.0,3.8,26.45,902.5,996.3,730.2
2018,8,20,13,30,878.0,133.0,3.9,26.3,886.0,974.47,717.56
2018,8,20,13,45,872.5,131.5,3.95,26.2,862.5,946.9,700.64
2018,8,20,14,0,867.0,130.0,4.0,26.1,839.0,916.17,681.54
2018,8,20,14,15,860.5,127.5,4.05,25.75,808.5,880.57,659.67
2018,8,20,14,30,854.0,125.0,4.1,25.4,778.0,849.03,640.39
2018,8,20,14,45,844.0,122.5,4.15,25.1,741.5,804.55,611.71
2018,8,20,15,0,834.0,120.0,4.2,24.8,705.0,757.98,581.21
2018,8,20,15,15,819.0,116.5,4.2,24.8,662.0,705.04,543.76
2018,8,20,15,30,804.0,113.0,4.2,24.8,619.0,650.99,503.99
2018,8,20,15,45,782.5,110.0,4.2,23.85,571.5,592.72,461.73
2018,8,20,16,0,761.0,107.0,4.2,22.9,524.0,534.6,418.04
2018,8,20,16,15,745.5,100.0,4.15,22.15,476.0,475.72,371.79
2018,8,20,16,30,730.0,93.0,4.1,21.4,428.0,416.96,323.88
2018,8,20,16,45,691.0,87.5,4.05,20.7,374.0,351.33,269.09
2018,8,20,17,0,652.0,82.0,4.0,20.0,320.0,289.27,215.81
2018,8,20,17,15,594.0,75.5,3.95,19.15,266.0,225.37,161.06
2018,8,20,17,30,536.0,69.0,3.9,18.3,212.0,168.1,112.42
2018,8,20,17,45,484.0,59.5,3.8,17.5,167.0,115.79,70.15
2018,8,20,18,0,432.0,50.0,3.7,16.7,122.0,70.01,38.58
2018,8,20,18,15,291.0,37.5,3.6,16.1,78.5,30.48,20.19
2018,8,20,18,30,150.0,25.0,3.5,15.5,35.0,19.67,5.34
2018,8,20,18,45,82.5,14.0,3.4,14.95,18.5,12.73,0.0
2018,8,20,19,0,15.0,3.0,3.3,14.4,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,3.2,14.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.4,13.1,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.5,13.4,1.0,0.91,0.0
2018,8,21,5,45,0.0,4.5,2.6,13.7,4.5,3.94,0.0
2018,8,21,6,0,0.0,8.0,2.7,14.0,8.0,7.02,0.0
2018,8,21,6,15,0.0,13.5,2.65,14.35,13.5,11.86,4.26
2018,8,21,6,30,0.0,19.0,2.6,14.7,19.0,16.7,8.56
2018,8,21,6,45,0.0,26.0,2.55,15.1,26.0,22.88,13.94
2018,8,21,7,0,0.0,33.0,2.5,15.5,33.0,29.07,19.25
2018,8,21,7,15,0.0,42.0,2.45,16.0,42.0,37.03,25.98
2018,8,21,7,30,0.0,51.0,2.4,16.5,51.0,45.01,32.61
2018,8,21,7,45,0.0,74.0,2.3,17.05,74.0,65.45,49.57
2018,8,21,8,0,0.0,97.0,2.2,17.6,97.0,85.99,66.32
2018,8,21,8,15,0.5,124.0,2.15,18.15,124.5,110.59,86.1
2018,8,21,8,30,1.0,151.0,2.1,18.7,152.0,135.47,105.78
2018,8,21,8,45,3.0,167.5,2.1,19.25,169.5,151.93,118.44
2018,8,21,9,0,5.0,184.0,2.1,19.8,187.0,168.69,131.21
2018,8,21,9,15,7.5,198.5,2.1,20.3,203.5,184.21,142.91
2018,8,21,9,30,10.0,213.0,2.1,20.8,220.0,200.01,154.73
2018,8,21,9,45,11.5,228.0,2.15,21.3,236.5,215.71,166.35
2018,8,21,10,0,13.0,243.0,2.2,21.8,253.0,231.56,178.0
2018,8,21,10,15,15.5,261.5,2.25,22.25,274.0,251.72,192.92
2018,8,21,10,30,18.0,280.0,2.3,22.7,295.0,272.08,207.84
2018,8,21,10,45,26.0,314.5,2.4,23.1,336.5,325.65,247.83
2018,8,21,11,0,34.0,349.0,2.5,23.5,378.0,369.04,279.55
2018,8,21,11,15,35.0,355.5,2.6,23.8,386.0,377.62,285.33
2018,8,21,11,30,36.0,362.0,2.7,24.1,394.0,386.03,291.16
2018,8,21,11,45,40.5,372.5,2.75,24.35,408.5,401.8,302.5
2018,8,21,12,0,45.0,383.0,2.8,24.6,423.0,417.4,313.67
2018,8,21,12,15,53.0,390.0,2.9,24.7,437.5,432.67,325.02
2018,8,21,12,30,61.0,397.0,3.0,24.8,452.0,447.58,336.12
2018,8,21,12,45,68.5,400.5,3.1,24.85,461.5,457.95,344.03
2018,8,21,13,0,76.0,404.0,3.2,24.9,471.0,467.77,351.59
2018,8,21,13,15,126.5,396.5,3.3,24.85,505.5,521.64,392.63
2018,8,21,13,30,177.0,389.0,3.4,24.8,540.0,558.16,420.81
2018,8,21,13,45,329.0,342.0,3.45,24.75,613.5,657.97,496.8
2018,8,21,14,0,481.0,295.0,3.5,24.7,687.0,747.97,563.84
2018,8,21,14,15,574.0,256.5,3.55,24.4,706.5,772.21,583.81
2018,8,21,14,30,667.0,218.0,3.6,24.1,726.0,792.59,601.2
2018,8,21,14,45,651.0,213.0,3.65,23.85,689.0,746.82,569.83
2018,8,21,15,0,635.0,208.0,3.7,23.6,652.0,700.03,537.52
2018,8,21,15,15,617.0,201.0,3.7,23.6,610.5,649.2,500.93
2018,8,21,15,30,599.0,194.0,3.7,23.6,569.0,594.33,460.7
2018,8,21,15,45,573.0,186.5,3.7,22.75,523.0,538.31,419.95
2018,8,21,16,0,547.0,179.0,3.7,21.9,477.0,483.49,378.85
2018,8,21,16,15,512.5,168.0,3.65,21.25,426.0,422.7,331.59
2018,8,21,16,30,478.0,157.0,3.6,20.6,375.0,364.78,285.3
2018,8,21,16,45,436.0,143.0,3.55,19.95,323.0,304.47,236.11
2018,8,21,17,0,394.0,129.0,3.5,19.3,271.0,248.64,189.63
2018,8,21,17,15,351.5,114.5,3.4,18.6,226.0,196.99,146.18
2018,8,21,17,30,309.0,100.0,3.3,17.9,181.0,148.71,105.86
2018,8,21,17,45,252.5,79.5,3.2,17.25,136.0,101.34,68.26
2018,8,21,18,0,196.0,59.0,3.1,16.6,91.0,61.5,39.24
2018,8,21,18,15,134.5,39.0,2.95,16.2,57.5,31.17,20.61
2018,8,21,18,30,73.0,19.0,2.8,15.8,24.0,15.63,1.46
2018,8,21,18,45,36.5,9.5,2.65,15.45,12.0,8.64,0.0
2018,8,21,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,22,5,15,3.5,1.0,1.05,12.95,1.0,0.0,0.0
2018,8,22,5,30,7.0,2.0,1.2,13.5,2.0,1.82,0.0
2018,8,22,5,45,8.5,9.5,1.35,14.05,10.0,8.64,0.0
2018,8,22,6,0,10.0,17.0,1.5,14.6,18.0,15.27,6.47
2018,8,22,6,15,24.5,32.5,1.55,15.05,36.5,29.47,18.39
2018,8,22,6,30,39.0,48.0,1.6,15.5,55.0,46.12,31.74
2018,8,22,6,45,19.5,61.5,1.65,15.95,65.0,57.73,42.57
2018,8,22,7,0,0.0,75.0,1.7,16.4,75.0,66.12,50.56
2018,8,22,7,15,0.0,76.5,1.65,16.85,76.5,67.61,51.69
2018,8,22,7,30,0.0,78.0,1.6,17.3,78.0,69.0,52.63
2018,8,22,7,45,0.0,86.0,1.6,17.8,86.0,76.14,58.3
2018,8,22,8,0,0.0,94.0,1.6,18.3,94.0,83.31,63.89
2018,8,22,8,15,0.0,111.5,1.65,18.85,111.5,99.06,76.43
2018,8,22,8,30,0.0,129.0,1.7,19.4,129.0,114.92,88.85
2018,8,22,8,45,3.0,156.0,1.7,20.0,158.0,141.46,109.7
2018,8,22,9,0,6.0,183.0,1.7,20.6,187.0,168.52,130.61
2018,8,22,9,15,24.0,232.5,1.75,21.2,249.5,235.28,182.51
2018,8,22,9,30,42.0,282.0,1.8,21.8,312.0,299.11,230.77
2018,8,22,9,45,99.0,323.5,1.85,22.45,399.0,388.78,298.28
2018,8,22,10,0,156.0,365.0,1.9,23.1,486.0,494.82,375.37
2018,8,22,10,15,325.0,330.0,2.0,23.6,594.5,627.08,472.6
2018,8,22,10,30,494.0,295.0,2.1,24.1,703.0,769.76,573.12
2018,8,22,10,45,638.0,241.5,2.15,24.65,782.5,869.32,640.95
2018,8,22,11,0,782.0,188.0,2.2,25.2,862.0,960.91,699.39
2018,8,22,11,15,807.0,178.5,2.3,25.6,884.0,990.39,716.86
2018,8,22,11,30,832.0,169.0,2.4,26.0,906.0,1016.92,733.05
2018,8,22,11,45,838.0,166.5,2.45,26.35,913.5,1028.45,739.35
2018,8,22,12,0,844.0,164.0,2.5,26.7,921.0,1036.36,743.6
2018,8,22,12,15,842.5,164.5,2.6,26.9,919.5,1036.15,743.8
2018,8,22,12,30,841.0,165.0,2.7,27.1,918.0,1032.22,741.81
2018,8,22,12,45,837.5,165.5,2.75,27.3,909.0,1022.62,735.85
2018,8,22,13,0,834.0,166.0,2.8,27.5,900.0,1009.43,727.73
2018,8,22,13,15,832.5,163.0,2.9,27.45,884.0,991.08,717.54
2018,8,22,13,30,831.0,160.0,3.0,27.4,868.0,969.27,705.11
2018,8,22,13,45,827.5,157.0,3.1,27.4,845.0,942.23,689.06
2018,8,22,14,0,824.0,154.0,3.2,27.4,822.0,912.04,670.84
2018,8,22,14,15,816.5,150.0,3.3,27.15,791.0,874.36,648.08
2018,8,22,14,30,809.0,146.0,3.4,26.9,760.0,834.11,623.28
2018,8,22,14,45,799.0,141.5,3.5,26.65,723.0,789.02,594.75
2018,8,22,15,0,789.0,137.0,3.6,26.4,686.0,741.99,564.17
2018,8,22,15,15,772.5,134.0,3.6,26.4,643.5,690.2,527.33
2018,8,22,15,30,756.0,131.0,3.6,26.4,601.0,639.01,490.05
2018,8,22,15,45,737.5,125.0,3.7,25.35,554.5,581.23,449.17
2018,8,22,16,0,719.0,119.0,3.8,24.3,508.0,523.48,406.66
2018,8,22,16,15,694.0,113.0,3.75,23.55,458.5,462.87,359.55
2018,8,22,16,30,669.0,107.0,3.7,22.8,409.0,403.62,311.85
2018,8,22,16,45,634.0,99.5,3.7,22.05,357.5,340.87,260.03
2018,8,22,17,0,599.0,92.0,3.7,21.3,306.0,281.35,209.43
2018,8,22,17,15,548.5,83.5,3.6,20.35,255.0,220.57,157.68
2018,8,22,17,30,498.0,75.0,3.5,19.4,204.0,165.61,111.25
2018,8,22,17,45,427.0,63.0,3.4,18.45,156.0,111.07,68.39
2018,8,22,18,0,356.0,51.0,3.3,17.5,108.0,63.87,36.0
2018,8,22,18,15,253.5,36.5,3.2,16.9,69.5,28.44,18.08
2018,8,22,18,30,151.0,22.0,3.1,16.3,31.0,17.36,0.0
2018,8,22,18,45,75.5,11.0,2.95,15.7,15.5,10.01,0.0
2018,8,22,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,23,5,15,10.5,2.0,1.4,12.2,2.0,0.0,0.0
2018,8,23,5,30,21.0,4.0,1.7,12.9,4.0,0.0,0.0
2018,8,23,5,45,63.0,15.0,1.95,13.6,19.5,13.64,0.0
2018,8,23,6,0,105.0,26.0,2.2,14.3,35.0,21.2,10.91
2018,8,23,6,15,190.5,44.5,2.25,14.75,75.0,42.54,25.72
2018,8,23,6,30,276.0,63.0,2.3,15.2,115.0,82.37,52.32
2018,8,23,6,45,169.0,75.5,2.4,15.65,110.5,95.71,67.98
2018,8,23,7,0,62.0,88.0,2.5,16.1,106.0,92.43,70.4
2018,8,23,7,15,33.0,104.5,2.5,16.55,114.5,103.37,80.81
2018,8,23,7,30,4.0,121.0,2.5,17.0,123.0,108.75,85.78
2018,8,23,7,45,13.5,146.5,2.45,17.5,153.0,136.08,107.83
2018,8,23,8,0,23.0,172.0,2.4,18.0,183.0,164.75,130.68
2018,8,23,8,15,55.0,206.0,2.4,18.5,236.0,219.36,174.17
2018,8,23,8,30,87.0,240.0,2.4,19.0,289.0,274.17,217.07
2018,8,23,8,45,103.0,264.0,2.4,19.5,327.0,312.77,246.46
2018,8,23,9,0,119.0,288.0,2.4,20.0,365.0,361.46,283.09
2018,8,23,9,15,147.5,308.0,2.45,20.45,409.5,409.04,318.66
2018,8,23,9,30,176.0,328.0,2.5,20.9,454.0,458.86,355.35
2018,8,23,9,45,213.0,343.0,2.55,21.35,502.5,512.49,394.49
2018,8,23,10,0,250.0,358.0,2.6,21.8,551.0,580.09,442.86
2018,8,23,10,15,310.5,352.0,2.7,22.15,601.0,637.67,484.55
2018,8,23,10,30,371.0,346.0,2.8,22.5,651.0,697.61,527.35
2018,8,23,10,45,482.0,312.5,2.85,22.85,720.0,791.92,594.3
2018,8,23,11,0,593.0,279.0,2.9,23.2,789.0,879.23,654.84
2018,8,23,11,15,666.5,251.5,2.95,23.45,833.5,936.28,693.55
2018,8,23,11,30,740.0,224.0,3.0,23.7,878.0,991.3,729.22
2018,8,23,11,45,740.5,225.5,3.05,23.95,884.0,1000.83,734.4
2018,8,23,12,0,741.0,227.0,3.1,24.2,890.0,1006.97,737.87
2018,8,23,12,15,737.0,229.5,3.2,24.25,888.0,1006.17,737.94
2018,8,23,12,30,733.0,232.0,3.3,24.3,886.0,1001.94,735.91
2018,8,23,12,45,725.5,233.5,3.35,24.35,875.5,989.85,728.45
2018,8,23,13,0,718.0,235.0,3.4,24.4,865.0,974.55,719.0
2018,8,23,13,15,714.0,232.0,3.5,24.3,848.5,955.04,707.58
2018,8,23,13,30,710.0,229.0,3.6,24.2,832.0,932.5,694.13
2018,8,23,13,45,704.0,225.0,3.65,24.1,808.5,904.23,676.45
2018,8,23,14,0,698.0,221.0,3.7,24.0,785.0,873.33,656.71
2018,8,23,14,15,687.5,216.5,3.75,23.75,754.0,835.58,632.17
2018,8,23,14,30,677.0,212.0,3.8,23.5,723.0,795.87,605.88
2018,8,23,14,45,664.0,206.0,3.85,23.2,686.5,750.98,575.55
2018,8,23,15,0,651.0,200.0,3.9,22.9,650.0,704.81,543.67
2018,8,23,15,15,632.5,193.5,3.9,22.9,608.5,653.27,506.36
2018,8,23,15,30,614.0,187.0,3.9,22.9,567.0,601.5,468.1
2018,8,23,15,45,591.5,179.0,3.9,22.0,521.5,542.19,424.88
2018,8,23,16,0,569.0,171.0,3.9,21.1,476.0,487.78,383.93
2018,8,23,16,15,539.5,161.0,3.9,20.45,427.5,429.15,338.04
2018,8,23,16,30,510.0,151.0,3.9,19.8,379.0,372.76,292.56
2018,8,23,16,45,471.5,138.5,3.85,19.15,329.0,313.24,243.47
2018,8,23,17,0,433.0,126.0,3.8,18.5,279.0,257.7,196.63
2018,8,23,17,15,383.5,111.0,3.75,17.8,230.0,201.43,149.15
2018,8,23,17,30,334.0,96.0,3.7,17.1,181.0,151.1,107.05
2018,8,23,17,45,272.5,77.0,3.6,16.4,136.0,102.04,68.13
2018,8,23,18,0,211.0,58.0,3.5,15.7,91.0,60.99,38.52
2018,8,23,18,15,142.5,38.5,3.45,15.4,57.0,30.72,19.88
2018,8,23,18,30,74.0,19.0,3.4,15.1,23.0,15.57,0.0
2018,8,23,18,45,37.0,9.5,3.35,14.75,11.5,8.64,0.0
2018,8,23,19,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,1.75,12.3,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,2.0,12.7,2.0,0.0,0.0
2018,8,24,5,45,2.5,9.5,2.25,13.1,9.5,8.64,0.0
2018,8,24,6,0,0.0,17.0,2.5,13.5,17.0,14.96,5.84
2018,8,24,6,15,0.0,31.0,2.5,13.9,31.0,27.34,17.12
2018,8,24,6,30,0.0,45.0,2.5,14.3,45.0,39.61,27.96
2018,8,24,6,45,0.0,61.5,2.55,14.7,61.5,54.11,40.55
2018,8,24,7,0,0.0,78.0,2.6,15.1,78.0,68.77,53.07
2018,8,24,7,15,0.0,87.5,2.55,15.6,87.5,77.36,60.19
2018,8,24,7,30,0.0,97.0,2.5,16.1,97.0,85.94,67.14
2018,8,24,7,45,0.0,110.0,2.45,16.6,110.0,97.67,76.56
2018,8,24,8,0,0.0,123.0,2.4,17.1,123.0,109.46,85.87
2018,8,24,8,15,1.5,143.5,2.35,17.7,144.5,128.92,101.3
2018,8,24,8,30,3.0,164.0,2.3,18.3,166.0,148.69,116.73
2018,8,24,8,45,6.0,182.0,2.25,18.85,186.0,167.39,131.14
2018,8,24,9,0,9.0,200.0,2.2,19.4,206.0,186.48,145.7
2018,8,24,9,15,14.0,225.5,2.2,19.95,235.5,214.41,167.08
2018,8,24,9,30,19.0,251.0,2.2,20.5,265.0,242.93,188.61
2018,8,24,9,45,30.0,283.5,2.25,21.1,306.5,293.77,227.09
2018,8,24,10,0,41.0,316.0,2.3,21.7,348.0,337.17,259.19
2018,8,24,10,15,90.5,350.5,2.35,22.15,424.0,417.6,319.7
2018,8,24,10,30,140.0,385.0,2.4,22.6,500.0,514.56,390.43
2018,8,24,10,45,311.5,354.0,2.45,23.05,618.5,662.13,498.95
2018,8,24,11,0,483.0,323.0,2.5,23.5,737.0,816.85,607.49
2018,8,24,11,15,616.5,271.0,2.55,23.85,808.5,907.72,669.8
2018,8,24,11,30,750.0,219.0,2.6,24.2,880.0,997.36,728.62
2018,8,24,11,45,753.5,219.0,2.7,24.55,887.0,1008.37,734.56
2018,8,24,12,0,757.0,219.0,2.8,24.9,894.0,1015.97,739.14
2018,8,24,12,15,751.5,222.0,2.9,25.05,891.5,1014.15,738.34
2018,8,24,12,30,746.0,225.0,3.0,25.2,889.0,1008.86,735.45
2018,8,24,12,45,737.0,228.0,3.05,25.35,878.0,996.67,727.79
2018,8,24,13,0,728.0,231.0,3.1,25.5,867.0,981.24,718.14
2018,8,24,13,15,723.5,228.5,3.2,25.45,850.5,961.51,706.67
2018,8,24,13,30,719.0,226.0,3.3,25.4,834.0,938.75,693.18
2018,8,24,13,45,712.5,222.0,3.4,25.4,810.0,909.72,675.3
2018,8,24,14,0,706.0,218.0,3.5,25.4,786.0,878.06,655.52
2018,8,24,14,15,695.5,213.5,3.55,25.15,755.0,839.99,631.03
2018,8,24,14,30,685.0,209.0,3.6,24.9,724.0,799.92,604.77
2018,8,24,14,45,671.0,204.0,3.6,24.65,687.5,754.84,574.26
2018,8,24,15,0,657.0,199.0,3.6,24.4,651.0,708.51,542.28
2018,8,24,15,15,638.5,192.0,3.6,24.4,608.5,656.15,504.77
2018,8,24,15,30,620.0,185.0,3.6,24.4,566.0,603.55,466.28
2018,8,24,15,45,596.5,177.0,3.6,23.6,520.0,543.21,422.54
2018,8,24,16,0,573.0,169.0,3.6,22.8,474.0,487.95,381.16
2018,8,24,16,15,543.0,158.5,3.55,22.15,425.0,428.34,334.84
2018,8,24,16,30,513.0,148.0,3.5,21.5,376.0,371.05,288.97
2018,8,24,16,45,474.5,136.0,3.45,20.85,326.0,311.82,240.46
2018,8,24,17,0,436.0,124.0,3.4,20.2,276.0,256.55,194.15
2018,8,24,17,15,387.5,108.5,3.3,19.45,227.0,199.91,146.66
2018,8,24,17,30,339.0,93.0,3.2,18.7,178.0,149.11,104.41
2018,8,24,17,45,277.5,74.5,3.05,17.9,133.0,100.23,65.95
2018,8,24,18,0,216.0,56.0,2.9,17.1,88.0,59.35,36.81
2018,8,24,18,15,145.5,36.5,2.85,16.55,54.5,29.21,18.25
2018,8,24,18,30,75.0,17.0,2.8,16.0,21.0,14.0,0.0
2018,8,24,18,45,37.5,8.5,2.7,15.4,10.5,7.73,0.0
2018,8,24,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.3,10.85,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.5,11.5,3.0,0.0,0.0
2018,8,25,5,45,85.5,16.0,1.7,12.1,22.5,14.55,0.0
2018,8,25,6,0,155.0,29.0,1.9,12.7,42.0,22.69,11.42
2018,8,25,6,15,237.5,47.0,2.0,13.3,82.5,46.9,28.17
2018,8,25,6,30,320.0,65.0,2.1,13.9,123.0,89.43,56.51
2018,8,25,6,45,250.0,83.5,2.15,14.45,138.0,116.7,82.32
2018,8,25,7,0,180.0,102.0,2.2,15.0,153.0,135.64,102.48
2018,8,25,7,15,191.5,121.5,2.2,15.65,185.5,170.36,132.35
2018,8,25,7,30,203.0,141.0,2.2,16.3,218.0,206.51,162.99
2018,8,25,7,45,212.5,161.0,2.15,16.9,252.0,243.64,193.79
2018,8,25,8,0,222.0,181.0,2.1,17.5,286.0,281.74,224.57
2018,8,25,8,15,273.5,200.0,2.05,18.25,343.5,341.91,271.83
2018,8,25,8,30,325.0,219.0,2.0,19.0,401.0,407.38,321.98
2018,8,25,8,45,509.5,189.0,2.0,19.75,501.5,522.85,410.21
2018,8,25,9,0,694.0,159.0,2.0,20.5,602.0,651.92,505.14
2018,8,25,9,15,707.0,168.0,1.95,21.2,645.0,705.02,540.44
2018,8,25,9,30,720.0,177.0,1.9,21.9,688.0,757.07,574.43
2018,8,25,9,45,698.0,199.5,1.85,22.55,715.0,792.77,595.59
2018,8,25,10,0,676.0,222.0,1.8,23.2,742.0,824.11,613.31
2018,8,25,10,15,688.5,224.5,1.85,23.8,771.0,862.24,637.19
2018,8,25,10,30,701.0,227.0,1.9,24.4,800.0,898.36,659.31
2018,8,25,10,45,711.5,228.0,1.95,25.05,823.0,928.85,676.99
2018,8,25,11,0,722.0,229.0,2.0,25.7,846.0,956.75,692.87
2018,8,25,11,15,729.0,229.0,2.05,26.15,861.0,977.43,704.63
2018,8,25,11,30,736.0,229.0,2.1,26.6,876.0,995.02,714.54
2018,8,25,11,45,742.0,227.5,2.2,27.05,883.5,1006.85,721.44
2018,8,25,12,0,748.0,226.0,2.3,27.5,891.0,1015.33,726.35
2018,8,25,12,15,760.0,218.5,2.4,27.75,893.5,1020.19,729.66
2018,8,25,12,30,772.0,211.0,2.5,28.0,896.0,1021.43,730.82
2018,8,25,12,45,786.0,200.0,2.6,28.3,891.0,1017.26,728.52
2018,8,25,13,0,800.0,189.0,2.7,28.6,886.0,1001.7,719.1
2018,8,25,13,15,798.0,186.0,2.85,28.6,870.0,983.16,709.16
2018,8,25,13,30,796.0,183.0,3.0,28.6,854.0,961.27,696.97
2018,8,25,13,45,793.0,178.5,3.15,28.6,830.5,933.72,680.98
2018,8,25,14,0,790.0,174.0,3.3,28.6,807.0,903.1,662.8
2018,8,25,14,15,782.0,170.0,3.4,28.25,776.0,870.68,643.81
2018,8,25,14,30,774.0,166.0,3.5,27.9,745.0,830.34,619.18
2018,8,25,14,45,763.5,160.5,3.6,27.6,708.0,784.27,590.1
2018,8,25,15,0,753.0,155.0,3.7,27.3,671.0,736.44,558.17
2018,8,25,15,15,730.5,150.5,3.7,27.3,625.0,679.71,517.92
2018,8,25,15,30,708.0,146.0,3.7,27.3,579.0,622.85,476.69
2018,8,25,15,45,663.5,141.5,3.75,26.0,521.5,553.03,427.13
2018,8,25,16,0,619.0,137.0,3.8,24.7,464.0,486.09,377.92
2018,8,25,16,15,620.5,127.5,3.8,23.8,427.5,440.21,342.34
2018,8,25,16,30,622.0,118.0,3.8,22.9,391.0,392.89,303.97
2018,8,25,16,45,584.0,109.5,3.75,21.95,340.0,330.59,252.79
2018,8,25,17,0,546.0,101.0,3.7,21.0,289.0,272.0,203.32
2018,8,25,17,15,493.0,90.5,3.6,20.1,238.5,209.31,150.35
2018,8,25,17,30,440.0,80.0,3.5,19.2,188.0,155.77,105.43
2018,8,25,17,45,367.0,66.0,3.4,18.3,141.5,103.22,64.44
2018,8,25,18,0,294.0,52.0,3.3,17.4,95.0,59.97,34.95
2018,8,25,18,15,197.0,35.0,3.25,16.85,59.0,27.35,16.35
2018,8,25,18,30,100.0,18.0,3.2,16.3,23.0,14.22,0.0
2018,8,25,18,45,50.0,9.0,3.15,15.7,11.5,8.19,0.0
2018,8,25,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,5,15,6.0,1.0,1.75,11.1,1.0,0.0,0.0
2018,8,26,5,30,12.0,2.0,2.0,11.7,2.0,0.0,0.0
2018,8,26,5,45,67.0,10.5,2.3,12.3,15.5,9.55,0.0
2018,8,26,6,0,122.0,19.0,2.6,12.9,29.0,14.78,5.13
2018,8,26,6,15,141.5,28.0,2.65,13.45,47.5,28.21,14.63
2018,8,26,6,30,161.0,37.0,2.7,14.0,66.0,49.59,29.61
2018,8,26,6,45,117.5,41.5,2.75,14.55,66.5,57.81,38.53
2018,8,26,7,0,74.0,46.0,2.8,15.1,67.0,59.45,42.41
2018,8,26,7,15,37.0,54.5,2.7,15.65,65.0,59.84,44.38
2018,8,26,7,30,0.0,63.0,2.6,16.2,63.0,55.66,41.67
2018,8,26,7,45,23.0,109.0,2.55,16.75,120.0,108.63,85.55
2018,8,26,8,0,46.0,155.0,2.5,17.3,177.0,164.05,130.7
2018,8,26,8,15,129.5,188.0,2.45,18.0,258.5,248.63,198.71
2018,8,26,8,30,213.0,221.0,2.4,18.7,340.0,337.63,268.69
2018,8,26,8,45,498.5,172.0,2.35,19.35,481.0,500.14,395.76
2018,8,26,9,0,784.0,123.0,2.3,20.0,622.0,676.69,527.53
2018,8,26,9,15,825.0,117.0,2.3,20.65,672.5,738.44,569.69
2018,8,26,9,30,866.0,111.0,2.3,21.3,723.0,800.93,610.19
2018,8,26,9,45,884.0,109.5,2.3,22.0,761.0,843.63,636.1
2018,8,26,10,0,902.0,108.0,2.3,22.7,799.0,890.12,664.27
2018,8,26,10,15,911.0,108.0,2.4,23.3,828.5,928.12,687.46
2018,8,26,10,30,920.0,108.0,2.5,23.9,858.0,963.2,708.62
2018,8,26,10,45,926.5,108.5,2.55,24.45,881.0,993.35,726.1
2018,8,26,11,0,933.0,109.0,2.6,25.0,904.0,1020.08,741.33
2018,8,26,11,15,937.0,109.5,2.75,25.35,919.0,1040.8,754.28
2018,8,26,11,30,941.0,110.0,2.9,25.7,934.0,1057.73,764.9
2018,8,26,11,45,944.0,109.0,3.0,26.1,941.0,1068.23,770.89
2018,8,26,12,0,947.0,108.0,3.1,26.5,948.0,1074.76,774.51
2018,8,26,12,15,943.5,110.0,3.2,26.65,945.5,1073.88,774.31
2018,8,26,12,30,940.0,112.0,3.3,26.8,943.0,1068.98,771.71
2018,8,26,12,45,933.0,114.0,3.4,26.95,931.5,1056.63,764.46
2018,8,26,13,0,926.0,116.0,3.5,27.1,920.0,1040.49,754.88
2018,8,26,13,15,922.0,114.5,3.6,27.0,902.0,1019.94,743.22
2018,8,26,13,30,918.0,113.0,3.7,26.9,884.0,995.73,729.17
2018,8,26,13,45,912.5,111.5,3.8,26.85,859.0,966.62,711.67
2018,8,26,14,0,907.0,110.0,3.9,26.8,834.0,934.19,691.85
2018,8,26,14,15,898.5,108.5,3.95,26.5,802.0,896.02,668.39
2018,8,26,14,30,890.0,107.0,4.0,26.2,770.0,855.1,642.8
2018,8,26,14,45,879.0,105.0,4.1,25.9,732.0,809.16,613.58
2018,8,26,15,0,868.0,103.0,4.2,25.6,694.0,761.12,582.4
2018,8,26,15,15,853.0,100.0,4.2,25.6,650.0,711.5,548.1
2018,8,26,15,30,838.0,97.0,4.2,25.6,606.0,655.9,507.22
2018,8,26,15,45,817.5,94.0,4.2,24.5,557.5,596.14,464.14
2018,8,26,16,0,797.0,91.0,4.2,23.4,509.0,536.39,419.36
2018,8,26,16,15,769.0,87.0,4.15,22.6,457.5,472.3,368.95
2018,8,26,16,30,741.0,83.0,4.1,21.8,406.0,409.75,317.92
2018,8,26,16,45,703.0,78.5,4.05,21.05,353.0,344.13,262.8
2018,8,26,17,0,665.0,74.0,4.0,20.3,300.0,282.52,209.5
2018,8,26,17,15,612.0,67.0,3.9,19.4,247.5,218.62,154.27
2018,8,26,17,30,559.0,60.0,3.8,18.5,195.0,160.78,104.83
2018,8,26,17,45,478.5,51.5,3.65,17.6,147.0,104.71,61.04
2018,8,26,18,0,398.0,43.0,3.5,16.7,99.0,58.88,31.16
2018,8,26,18,15,271.5,30.5,3.45,16.15,61.5,25.13,14.2
2018,8,26,18,30,145.0,18.0,3.4,15.6,24.0,16.37,0.0
2018,8,26,18,45,72.5,9.0,3.3,15.05,12.0,8.19,0.0
2018,8,26,19,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,5,15,4.5,1.0,2.65,13.6,1.0,0.0,0.0
2018,8,27,5,30,9.0,2.0,2.8,13.9,2.0,0.0,0.0
2018,8,27,5,45,88.0,14.0,2.95,14.2,20.5,12.73,0.0
2018,8,27,6,0,167.0,26.0,3.1,14.5,39.0,20.39,8.59
2018,8,27,6,15,287.5,40.5,3.15,14.9,83.0,44.17,24.22
2018,8,27,6,30,408.0,55.0,3.2,15.3,127.0,92.59,55.0
2018,8,27,6,45,238.0,50.5,3.2,15.75,96.0,87.52,58.07
2018,8,27,7,0,68.0,46.0,3.2,16.2,65.0,58.21,41.37
2018,8,27,7,15,34.5,61.0,3.15,16.75,70.5,65.03,48.64
2018,8,27,7,30,1.0,76.0,3.1,17.3,76.0,67.59,51.48
2018,8,27,7,45,6.5,113.5,3.05,17.85,116.5,103.63,81.17
2018,8,27,8,0,12.0,151.0,3.0,18.4,157.0,140.81,111.24
2018,8,27,8,15,165.0,169.0,3.0,18.95,260.0,249.64,199.57
2018,8,27,8,30,318.0,187.0,3.0,19.5,363.0,373.55,297.91
2018,8,27,8,45,541.0,153.0,2.95,20.05,483.5,514.38,407.49
2018,8,27,9,0,764.0,119.0,2.9,20.6,604.0,660.27,517.13
2018,8,27,9,15,779.0,123.5,2.9,21.05,645.5,712.81,553.74
2018,8,27,9,30,794.0,128.0,2.9,21.5,687.0,764.22,588.02
2018,8,27,9,45,792.0,137.0,2.95,21.95,718.5,804.92,614.29
2018,8,27,10,0,790.0,146.0,3.0,22.4,750.0,842.65,638.27
2018,8,27,10,15,801.0,147.0,3.05,22.8,779.0,880.63,662.34
2018,8,27,10,30,812.0,148.0,3.1,23.2,808.0,916.15,684.52
2018,8,27,10,45,820.5,148.5,3.15,23.55,830.5,946.12,702.99
2018,8,27,11,0,829.0,149.0,3.2,23.9,853.0,973.09,719.44
2018,8,27,11,15,834.0,148.5,3.25,24.2,867.0,992.39,730.97
2018,8,27,11,30,839.0,148.0,3.3,24.5,881.0,1008.25,740.35
2018,8,27,11,45,842.0,147.5,3.35,24.75,887.5,1018.55,746.34
2018,8,27,12,0,845.0,147.0,3.4,25.0,894.0,1025.19,750.1
2018,8,27,12,15,841.0,148.5,3.5,25.1,891.0,1023.18,749.19
2018,8,27,12,30,837.0,150.0,3.6,25.2,888.0,1017.47,746.01
2018,8,27,12,45,830.0,152.5,3.65,25.35,877.5,1006.17,738.79
2018,8,27,13,0,823.0,155.0,3.7,25.5,867.0,991.35,729.39
2018,8,27,13,15,819.0,153.0,3.8,25.4,850.0,971.36,717.67
2018,8,27,13,30,815.0,151.0,3.9,25.3,833.0,948.04,703.73
2018,8,27,13,45,809.0,148.5,3.95,25.2,808.5,919.15,685.71
2018,8,27,14,0,803.0,146.0,4.0,25.1,784.0,887.3,665.61
2018,8,27,14,15,794.0,143.0,4.05,24.85,753.0,849.56,641.69
2018,8,27,14,30,785.0,140.0,4.1,24.6,722.0,809.43,615.87
2018,8,27,14,45,774.0,136.0,4.1,24.3,685.5,764.54,586.29
2018,8,27,15,0,763.0,132.0,4.1,24.0,649.0,717.88,554.8
2018,8,27,15,15,746.0,128.0,4.1,24.0,606.5,667.28,517.98
2018,8,27,15,30,729.0,124.0,4.1,24.0,564.0,613.86,478.31
2018,8,27,15,45,709.5,118.5,4.1,23.1,518.0,557.03,436.63
2018,8,27,16,0,690.0,113.0,4.1,22.2,472.0,500.43,393.63
2018,8,27,16,15,666.0,105.5,4.0,21.6,423.5,440.15,345.71
2018,8,27,16,30,642.0,98.0,3.9,21.0,375.0,381.26,297.32
2018,8,27,16,45,606.5,90.5,3.85,20.4,325.0,319.82,245.61
2018,8,27,17,0,571.0,83.0,3.8,19.8,275.0,261.77,195.45
2018,8,27,17,15,519.5,74.5,3.65,19.05,226.0,202.55,144.43
2018,8,27,17,30,468.0,66.0,3.5,18.3,177.0,149.37,99.21
2018,8,27,17,45,390.0,54.5,3.4,17.6,131.5,96.67,58.16
2018,8,27,18,0,312.0,43.0,3.3,16.9,86.0,52.55,28.55
2018,8,27,18,15,202.0,29.0,3.2,16.45,52.0,22.71,11.77
2018,8,27,18,30,92.0,15.0,3.1,16.0,18.0,13.64,0.0
2018,8,27,18,45,46.0,7.5,3.0,15.55,9.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,28,5,15,1.5,0.5,1.75,13.25,0.5,0.0,0.0
2018,8,28,5,30,3.0,1.0,2.0,13.6,1.0,0.0,0.0
2018,8,28,5,45,3.0,4.5,2.25,13.95,4.5,4.09,0.0
2018,8,28,6,0,3.0,8.0,2.5,14.3,8.0,7.16,0.0
2018,8,28,6,15,9.0,14.0,2.6,14.7,15.5,12.88,4.76
2018,8,28,6,30,15.0,20.0,2.7,15.1,23.0,19.47,10.18
2018,8,28,6,45,16.0,26.5,2.75,15.5,30.5,26.46,16.22
2018,8,28,7,0,17.0,33.0,2.8,15.9,38.0,33.58,22.43
2018,8,28,7,15,8.5,47.0,2.8,16.3,49.5,43.96,31.61
2018,8,28,7,30,0.0,61.0,2.8,16.7,61.0,53.89,40.1
2018,8,28,7,45,0.0,69.0,2.8,17.05,69.0,61.0,45.89
2018,8,28,8,0,0.0,77.0,2.8,17.4,77.0,68.12,51.6
2018,8,28,8,15,0.0,94.0,2.85,17.95,94.0,83.35,63.91
2018,8,28,8,30,0.0,111.0,2.9,18.5,111.0,98.72,76.15
2018,8,28,8,45,0.5,121.5,2.9,19.05,122.0,108.58,83.76
2018,8,28,9,0,1.0,132.0,2.9,19.6,133.0,118.54,91.39
2018,8,28,9,15,5.0,167.0,2.95,20.1,170.5,153.72,119.25
2018,8,28,9,30,9.0,202.0,3.0,20.6,208.0,189.63,147.23
2018,8,28,9,45,8.5,204.5,3.05,21.05,210.5,191.97,148.44
2018,8,28,10,0,8.0,207.0,3.1,21.5,213.0,194.25,149.69
2018,8,28,10,15,13.0,236.5,3.15,21.8,247.0,226.77,174.74
2018,8,28,10,30,18.0,266.0,3.2,22.1,281.0,259.81,199.84
2018,8,28,10,45,21.5,290.0,3.3,22.45,308.0,286.6,219.87
2018,8,28,11,0,25.0,314.0,3.4,22.8,335.0,327.5,250.37
2018,8,28,11,15,38.0,340.0,3.4,23.0,372.5,367.53,280.32
2018,8,28,11,30,51.0,366.0,3.4,23.2,410.0,407.98,310.24
2018,8,28,11,45,89.0,368.5,3.45,23.4,446.5,449.35,341.77
2018,8,28,12,0,127.0,371.0,3.5,23.6,483.0,506.83,384.56
2018,8,28,12,15,244.5,345.0,3.55,23.7,560.0,613.81,465.25
2018,8,28,12,30,362.0,319.0,3.6,23.8,637.0,719.13,542.49
2018,8,28,12,45,349.5,320.5,3.65,23.9,625.0,704.54,531.36
2018,8,28,13,0,337.0,322.0,3.7,24.0,613.0,673.27,509.49
2018,8,28,13,15,395.5,306.0,3.7,23.95,640.5,721.73,545.57
2018,8,28,13,30,454.0,290.0,3.7,23.9,668.0,751.05,567.79
2018,8,28,13,45,676.5,194.0,3.75,23.85,738.5,850.23,642.51
2018,8,28,14,0,899.0,98.0,3.8,23.8,809.0,914.97,687.54
2018,8,28,14,15,893.0,96.0,3.75,23.6,778.5,878.5,663.33
2018,8,28,14,30,887.0,94.0,3.7,23.4,748.0,839.13,637.7
2018,8,28,14,45,878.5,91.0,3.7,23.25,711.0,794.05,607.95
2018,8,28,15,0,870.0,88.0,3.7,23.1,674.0,746.68,576.24
2018,8,28,15,15,855.5,86.0,3.7,23.1,631.0,694.14,540.03
2018,8,28,15,30,841.0,84.0,3.7,23.1,588.0,640.39,500.16
2018,8,28,15,45,825.0,80.5,3.65,22.4,541.5,585.64,459.43
2018,8,28,16,0,809.0,77.0,3.6,21.7,495.0,527.41,414.65
2018,8,28,16,15,787.0,73.0,3.5,21.2,445.5,465.59,365.08
2018,8,28,16,30,765.0,69.0,3.4,20.7,396.0,404.64,314.43
2018,8,28,16,45,731.5,65.0,3.35,20.15,344.5,340.63,259.93
2018,8,28,17,0,698.0,61.0,3.3,19.6,293.0,279.5,206.31
2018,8,28,17,15,648.0,56.0,3.2,18.95,241.5,216.57,151.21
2018,8,28,17,30,598.0,51.0,3.1,18.3,190.0,157.96,100.65
2018,8,28,17,45,517.5,43.5,2.95,17.65,142.0,100.57,55.88
2018,8,28,18,0,437.0,36.0,2.8,17.0,94.0,53.35,25.75
2018,8,28,18,15,299.5,26.0,2.7,16.5,57.5,21.32,10.05
2018,8,28,18,30,162.0,16.0,2.6,16.0,21.0,14.55,0.0
2018,8,28,18,45,81.0,8.0,2.45,15.55,10.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.25,12.7,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.4,13.3,2.0,0.0,0.0
2018,8,29,5,45,140.0,14.5,1.6,13.95,23.5,13.19,0.0
2018,8,29,6,0,263.0,26.0,1.8,14.6,45.0,21.71,8.01
2018,8,29,6,15,370.5,36.0,1.9,15.15,86.5,45.63,23.02
2018,8,29,6,30,478.0,46.0,2.0,15.7,128.0,92.84,51.97
2018,8,29,6,45,544.5,53.0,2.05,16.3,177.5,144.13,91.75
2018,8,29,7,0,611.0,60.0,2.1,16.9,227.0,203.6,142.04
2018,8,29,7,15,655.5,66.0,2.1,17.4,279.0,263.45,194.77
2018,8,29,7,30,700.0,72.0,2.1,17.9,331.0,328.83,251.51
2018,8,29,7,45,731.5,76.5,2.1,18.4,382.5,390.65,304.3
2018,8,29,8,0,763.0,81.0,2.1,18.9,434.0,454.89,357.19
2018,8,29,8,15,787.5,83.5,2.15,19.45,483.5,515.36,405.46
2018,8,29,8,30,812.0,86.0,2.2,20.0,533.0,576.68,452.66
2018,8,29,8,45,831.0,88.5,2.2,20.55,579.5,635.0,495.77
2018,8,29,9,0,850.0,91.0,2.2,21.1,626.0,689.13,534.52
2018,8,29,9,15,865.5,92.5,2.25,21.65,668.0,742.03,569.9
2018,8,29,9,30,881.0,94.0,2.3,22.2,710.0,793.56,603.24
2018,8,29,9,45,894.0,93.5,2.4,22.7,746.0,839.23,632.52
2018,8,29,10,0,907.0,93.0,2.5,23.2,782.0,882.74,660.03
2018,8,29,10,15,915.5,94.5,2.6,23.6,812.0,921.93,684.66
2018,8,29,10,30,924.0,96.0,2.7,24.0,842.0,958.17,707.18
2018,8,29,10,45,930.0,96.0,2.75,24.45,864.0,987.28,724.35
2018,8,29,11,0,936.0,96.0,2.8,24.9,886.0,1012.93,739.27
2018,8,29,11,15,940.5,96.0,2.95,25.1,901.0,1033.49,752.57
2018,8,29,11,30,945.0,96.0,3.1,25.3,916.0,1050.26,763.54
2018,8,29,11,45,947.5,96.0,3.2,25.55,923.0,1061.14,770.23
2018,8,29,12,0,950.0,96.0,3.3,25.8,930.0,1068.01,774.51
2018,8,29,12,15,947.0,97.5,3.4,25.9,927.5,1066.9,774.26
2018,8,29,12,30,944.0,99.0,3.5,26.0,925.0,1061.74,771.57
2018,8,29,12,45,938.5,101.0,3.6,26.1,914.5,1050.64,765.17
2018,8,29,13,0,933.0,103.0,3.7,26.2,904.0,1035.68,756.36
2018,8,29,13,15,930.0,102.0,3.75,26.15,887.0,1016.2,744.76
2018,8,29,13,30,927.0,101.0,3.8,26.1,870.0,993.0,730.76
2018,8,29,13,45,922.0,100.0,3.85,26.05,845.5,964.34,713.14
2018,8,29,14,0,917.0,99.0,3.9,26.0,821.0,932.31,693.21
2018,8,29,14,15,909.0,96.5,3.95,25.75,788.5,892.9,668.68
2018,8,29,14,30,901.0,94.0,4.0,25.5,756.0,850.67,641.96
2018,8,29,14,45,890.5,93.0,4.05,25.3,718.5,805.47,612.71
2018,8,29,15,0,880.0,92.0,4.1,25.1,681.0,758.11,581.51
2018,8,29,15,15,865.5,89.0,4.1,25.1,637.0,703.95,544.34
2018,8,29,15,30,851.0,86.0,4.1,25.1,593.0,648.55,503.42
2018,8,29,15,45,831.5,83.5,4.1,24.25,545.0,592.27,462.12
2018,8,29,16,0,812.0,81.0,4.1,23.4,497.0,532.72,416.86
2018,8,29,16,15,785.5,78.0,4.05,22.85,446.5,469.47,366.5
2018,8,29,16,30,759.0,75.0,4.0,22.3,396.0,407.56,315.42
2018,8,29,16,45,721.5,70.5,3.95,21.75,343.0,341.8,259.79
2018,8,29,17,0,684.0,66.0,3.9,21.2,290.0,278.5,204.78
2018,8,29,17,15,529.5,55.0,3.7,20.6,210.0,185.09,128.87
2018,8,29,17,30,375.0,44.0,3.5,20.0,130.0,110.93,70.76
2018,8,29,17,45,328.0,36.5,3.3,19.35,97.5,71.95,40.03
2018,8,29,18,0,281.0,29.0,3.1,18.7,65.0,38.86,18.24
2018,8,29,18,15,161.0,18.5,2.9,18.25,37.0,14.48,4.33
2018,8,29,18,30,41.0,8.0,2.7,17.8,9.0,7.28,0.0
2018,8,29,18,45,20.5,4.0,2.5,17.3,4.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
