Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,9,5,45,98.5,9.5,1.75,12.55,13.5,8.64,0.0
2018,9,9,6,0,197.0,19.0,1.9,13.0,27.0,17.28,0.0
2018,9,9,6,15,343.0,29.0,2.0,13.7,68.0,44.91,19.51
2018,9,9,6,30,489.0,39.0,2.1,14.4,109.0,96.42,53.46
2018,9,9,6,45,568.0,46.0,2.2,15.05,160.0,151.77,97.6
2018,9,9,7,0,647.0,53.0,2.3,15.7,211.0,217.52,153.91
2018,9,9,7,15,697.5,58.0,2.25,16.35,264.5,281.17,210.48
2018,9,9,7,30,748.0,63.0,2.2,17.0,318.0,350.18,270.58
2018,9,9,7,45,782.0,66.0,2.1,17.65,371.0,414.93,325.72
2018,9,9,8,0,816.0,69.0,2.0,18.3,424.0,482.2,380.57
2018,9,9,8,15,839.0,72.5,1.95,19.15,474.5,546.14,430.4
2018,9,9,8,30,862.0,76.0,1.9,20.0,525.0,607.74,476.35
2018,9,9,8,45,879.0,78.5,1.85,20.85,572.0,666.79,518.43
2018,9,9,9,0,896.0,81.0,1.8,21.7,619.0,725.05,557.45
2018,9,9,9,15,908.5,83.0,1.8,22.5,660.5,778.26,590.77
2018,9,9,9,30,921.0,85.0,1.8,23.3,702.0,829.65,622.09
2018,9,9,9,45,930.5,86.5,1.8,24.1,737.5,875.87,649.27
2018,9,9,10,0,940.0,88.0,1.8,24.9,773.0,919.47,674.23
2018,9,9,10,15,946.5,89.0,1.85,25.6,801.5,956.96,695.71
2018,9,9,10,30,953.0,90.0,1.9,26.3,830.0,991.19,714.93
2018,9,9,10,45,957.5,90.5,1.95,27.0,851.0,1019.52,730.29
2018,9,9,11,0,962.0,91.0,2.0,27.7,872.0,1044.14,743.33
2018,9,9,11,15,964.0,92.0,2.05,28.25,885.0,1063.01,753.25
2018,9,9,11,30,966.0,93.0,2.1,28.8,898.0,1077.85,760.81
2018,9,9,11,45,966.5,93.0,2.15,29.4,903.0,1085.99,764.21
2018,9,9,12,0,967.0,93.0,2.2,30.0,908.0,1089.98,765.25
2018,9,9,12,15,963.5,95.0,2.35,30.25,904.5,1087.94,765.05
2018,9,9,12,30,960.0,97.0,2.5,30.5,901.0,1081.76,762.39
2018,9,9,12,45,954.0,98.5,2.65,30.8,889.0,1068.44,755.2
2018,9,9,13,0,948.0,100.0,2.8,31.1,877.0,1051.2,745.59
2018,9,9,13,15,943.0,99.5,2.95,31.05,858.0,1028.93,733.83
2018,9,9,13,30,938.0,99.0,3.1,31.0,839.0,1002.96,719.62
2018,9,9,13,45,932.0,97.5,3.2,31.0,812.5,971.41,701.16
2018,9,9,14,0,926.0,96.0,3.3,31.0,786.0,936.51,680.38
2018,9,9,14,15,916.5,95.5,3.4,30.75,753.0,896.54,656.69
2018,9,9,14,30,907.0,95.0,3.5,30.5,720.0,853.86,630.83
2018,9,9,14,45,894.5,92.5,3.55,30.25,680.0,804.19,599.55
2018,9,9,15,0,882.0,90.0,3.6,30.0,640.0,752.58,566.41
2018,9,9,15,15,865.5,87.5,3.6,30.0,595.0,696.53,528.47
2018,9,9,15,30,849.0,85.0,3.6,30.0,550.0,642.97,489.53
2018,9,9,15,45,825.5,82.0,3.65,29.0,500.0,579.97,444.54
2018,9,9,16,0,802.0,79.0,3.7,28.0,450.0,517.37,397.96
2018,9,9,16,15,770.5,75.0,3.65,27.15,397.5,450.72,345.97
2018,9,9,16,30,739.0,71.0,3.6,26.3,345.0,386.12,293.56
2018,9,9,16,45,694.0,66.0,3.55,25.45,292.0,318.19,236.94
2018,9,9,17,0,649.0,61.0,3.5,24.6,239.0,254.31,182.18
2018,9,9,17,15,580.0,54.0,3.3,23.45,187.5,188.23,126.34
2018,9,9,17,30,511.0,47.0,3.1,22.3,136.0,130.45,78.83
2018,9,9,17,45,398.5,37.0,2.9,21.15,92.0,74.37,38.29
2018,9,9,18,0,286.0,27.0,2.7,20.0,48.0,32.57,10.17
2018,9,9,18,15,152.5,15.0,2.7,19.25,25.0,13.64,0.0
2018,9,9,18,30,19.0,3.0,2.7,18.5,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,2.7,17.8,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,10,5,45,73.5,8.5,2.1,12.6,11.5,0.0,0.0
2018,9,10,6,0,147.0,17.0,2.3,13.0,23.0,15.46,0.0
2018,9,10,6,15,297.5,28.0,2.35,13.65,62.5,42.24,18.22
2018,9,10,6,30,448.0,39.0,2.4,14.3,102.0,92.46,51.86
2018,9,10,6,45,531.0,46.5,2.45,14.9,152.0,146.49,94.88
2018,9,10,7,0,614.0,54.0,2.5,15.5,202.0,210.87,149.89
2018,9,10,7,15,664.0,59.5,2.4,16.15,254.5,273.41,205.48
2018,9,10,7,30,714.0,65.0,2.3,16.8,307.0,340.77,264.2
2018,9,10,7,45,748.0,69.5,2.2,17.45,359.5,405.12,319.02
2018,9,10,8,0,782.0,74.0,2.1,18.1,412.0,472.1,373.72
2018,9,10,8,15,806.0,78.0,2.05,18.9,462.0,535.29,423.19
2018,9,10,8,30,830.0,82.0,2.0,19.7,512.0,599.21,471.08
2018,9,10,8,45,847.0,85.5,1.95,20.5,558.5,658.37,513.48
2018,9,10,9,0,864.0,89.0,1.9,21.3,605.0,712.41,550.28
2018,9,10,9,15,879.0,90.5,1.9,22.15,646.5,765.51,583.79
2018,9,10,9,30,894.0,92.0,1.9,23.0,688.0,817.06,615.43
2018,9,10,9,45,906.5,92.5,1.85,23.8,724.0,863.6,642.61
2018,9,10,10,0,919.0,93.0,1.8,24.6,760.0,907.82,667.65
2018,9,10,10,15,926.0,94.5,1.9,25.25,788.5,945.58,690.14
2018,9,10,10,30,933.0,96.0,2.0,25.9,817.0,980.19,710.47
2018,9,10,10,45,937.5,97.0,2.1,26.6,838.0,1008.51,726.56
2018,9,10,11,0,942.0,98.0,2.2,27.3,859.0,1033.21,740.35
2018,9,10,11,15,944.5,98.5,2.3,27.8,872.0,1051.61,750.81
2018,9,10,11,30,947.0,99.0,2.4,28.3,885.0,1066.08,758.93
2018,9,10,11,45,947.5,100.0,2.5,28.8,890.5,1075.08,763.75
2018,9,10,12,0,948.0,101.0,2.6,29.3,896.0,1080.0,766.17
2018,9,10,12,15,944.0,102.5,2.7,29.55,892.0,1076.81,764.45
2018,9,10,12,30,940.0,104.0,2.8,29.8,888.0,1069.56,760.36
2018,9,10,12,45,933.0,106.0,2.85,30.1,876.0,1055.86,751.72
2018,9,10,13,0,926.0,108.0,2.9,30.4,864.0,1038.33,740.81
2018,9,10,13,15,921.0,107.5,2.95,30.5,845.0,1016.35,727.75
2018,9,10,13,30,916.0,107.0,3.0,30.6,826.0,990.74,712.42
2018,9,10,13,45,908.5,105.5,3.1,30.65,799.0,958.28,693.17
2018,9,10,14,0,901.0,104.0,3.2,30.7,772.0,922.65,671.71
2018,9,10,14,15,890.5,102.5,3.25,30.5,738.0,881.47,646.69
2018,9,10,14,30,880.0,101.0,3.3,30.3,704.0,837.74,619.67
2018,9,10,14,45,865.5,99.0,3.4,30.15,664.0,788.06,588.3
2018,9,10,15,0,851.0,97.0,3.5,30.0,624.0,741.73,558.71
2018,9,10,15,15,833.0,94.0,3.5,30.0,578.5,684.77,519.52
2018,9,10,15,30,815.0,91.0,3.5,30.0,533.0,627.06,477.71
2018,9,10,15,45,790.5,87.5,3.65,29.0,484.0,564.6,433.28
2018,9,10,16,0,766.0,84.0,3.8,28.0,435.0,502.75,387.32
2018,9,10,16,15,732.5,80.0,3.8,27.1,383.5,437.11,336.12
2018,9,10,16,30,699.0,76.0,3.8,26.2,332.0,373.85,284.81
2018,9,10,16,45,651.5,70.0,3.8,25.3,279.5,306.26,228.59
2018,9,10,17,0,604.0,64.0,3.8,24.4,227.0,243.55,175.0
2018,9,10,17,15,531.0,56.5,3.75,23.15,176.5,178.95,120.73
2018,9,10,17,30,458.0,49.0,3.7,21.9,126.0,123.23,75.26
2018,9,10,17,45,342.0,38.0,3.6,20.6,84.0,69.49,36.55
2018,9,10,18,0,226.0,27.0,3.5,19.3,42.0,30.45,7.84
2018,9,10,18,15,118.5,14.5,3.4,18.55,22.0,13.19,0.0
2018,9,10,18,30,11.0,2.0,3.3,17.8,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,3.25,17.05,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,5,45,87.0,9.0,2.7,12.65,12.0,0.0,0.0
2018,9,11,6,0,174.0,18.0,2.9,13.0,24.0,16.37,0.0
2018,9,11,6,15,313.0,28.5,3.0,13.5,62.5,44.13,18.65
2018,9,11,6,30,452.0,39.0,3.1,14.0,101.0,93.75,52.68
2018,9,11,6,45,530.0,46.5,3.15,14.55,150.0,147.24,95.74
2018,9,11,7,0,608.0,54.0,3.2,15.1,199.0,210.45,150.26
2018,9,11,7,15,656.5,60.5,3.15,15.75,251.5,272.81,206.08
2018,9,11,7,30,705.0,67.0,3.1,16.4,304.0,340.6,265.61
2018,9,11,7,45,736.5,72.0,3.05,17.05,355.5,403.93,320.21
2018,9,11,8,0,768.0,77.0,3.0,17.7,407.0,469.6,374.66
2018,9,11,8,15,790.5,82.0,3.0,18.4,456.5,532.3,424.77
2018,9,11,8,30,813.0,87.0,3.0,19.1,506.0,595.61,473.4
2018,9,11,8,45,828.0,91.0,3.0,19.8,551.0,653.17,515.99
2018,9,11,9,0,843.0,95.0,3.0,20.5,596.0,709.88,556.48
2018,9,11,9,15,855.0,98.0,3.0,21.1,636.5,762.08,590.9
2018,9,11,9,30,867.0,101.0,3.0,21.7,677.0,806.47,619.17
2018,9,11,9,45,875.0,104.5,3.05,22.35,711.5,851.42,647.6
2018,9,11,10,0,883.0,108.0,3.1,23.0,746.0,893.81,673.84
2018,9,11,10,15,890.0,109.5,3.15,23.45,774.0,930.39,696.39
2018,9,11,10,30,897.0,111.0,3.2,23.9,802.0,963.92,716.76
2018,9,11,10,45,901.5,112.5,3.25,24.35,822.5,991.85,733.32
2018,9,11,11,0,906.0,114.0,3.3,24.8,843.0,1016.28,747.58
2018,9,11,11,15,910.0,114.0,3.4,25.05,856.5,1034.98,759.12
2018,9,11,11,30,914.0,114.0,3.5,25.3,870.0,1049.93,768.35
2018,9,11,11,45,917.0,113.5,3.6,25.6,876.0,1059.49,774.05
2018,9,11,12,0,920.0,113.0,3.7,25.9,882.0,1065.11,777.36
2018,9,11,12,15,926.5,109.0,3.75,26.0,881.0,1066.52,778.33
2018,9,11,12,30,933.0,105.0,3.8,26.1,880.0,1063.86,776.83
2018,9,11,12,45,940.0,99.5,3.9,26.2,871.5,1055.92,772.42
2018,9,11,13,0,947.0,94.0,4.0,26.3,863.0,1043.77,765.38
2018,9,11,13,15,944.5,92.0,4.05,26.15,844.0,1022.08,752.59
2018,9,11,13,30,942.0,90.0,4.1,26.0,825.0,996.57,737.34
2018,9,11,13,45,938.0,88.0,4.15,25.85,799.5,966.0,718.67
2018,9,11,14,0,934.0,86.0,4.2,25.7,774.0,931.95,697.58
2018,9,11,14,15,927.0,84.0,4.25,25.35,741.0,892.03,672.83
2018,9,11,14,30,920.0,82.0,4.3,25.0,708.0,849.19,645.78
2018,9,11,14,45,910.5,79.5,4.3,24.6,669.0,801.18,614.61
2018,9,11,15,0,901.0,77.0,4.3,24.2,630.0,750.91,581.38
2018,9,11,15,15,885.0,75.0,4.3,24.2,585.0,694.77,542.42
2018,9,11,15,30,869.0,73.0,4.3,24.2,540.0,637.55,499.56
2018,9,11,15,45,849.0,69.5,4.35,23.05,491.0,575.6,453.93
2018,9,11,16,0,829.0,66.0,4.4,21.9,442.0,513.66,406.42
2018,9,11,16,15,801.0,63.0,4.3,21.15,390.5,450.38,354.8
2018,9,11,16,30,773.0,60.0,4.2,20.4,339.0,386.63,300.93
2018,9,11,16,45,729.5,55.5,4.15,19.7,285.5,317.87,241.52
2018,9,11,17,0,686.0,51.0,4.1,19.0,232.0,253.37,184.25
2018,9,11,17,15,603.5,46.5,3.95,18.25,179.5,184.86,125.02
2018,9,11,17,30,521.0,42.0,3.8,17.5,127.0,125.68,75.73
2018,9,11,17,45,377.5,32.0,3.65,16.75,82.0,66.57,33.26
2018,9,11,18,0,234.0,22.0,3.5,16.0,37.0,25.49,2.93
2018,9,11,18,15,117.0,11.0,3.5,15.65,18.5,10.01,0.0
2018,9,11,18,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,12,5,45,23.0,6.5,2.5,12.55,7.5,0.0,0.0
2018,9,12,6,0,46.0,13.0,2.6,12.8,15.0,11.82,0.0
2018,9,12,6,15,103.5,30.0,2.8,13.4,42.0,32.88,15.47
2018,9,12,6,30,161.0,47.0,3.0,14.0,69.0,64.02,40.53
2018,9,12,6,45,207.0,61.0,3.2,14.55,102.0,97.68,68.01
2018,9,12,7,0,253.0,75.0,3.4,15.1,135.0,140.91,104.84
2018,9,12,7,15,196.5,101.5,3.4,15.6,155.0,162.81,127.07
2018,9,12,7,30,140.0,128.0,3.4,16.1,175.0,176.56,140.89
2018,9,12,7,45,191.0,146.5,3.4,16.55,221.5,226.23,182.12
2018,9,12,8,0,242.0,165.0,3.4,17.0,268.0,288.52,233.08
2018,9,12,8,15,458.0,142.5,3.4,17.6,367.0,408.61,330.01
2018,9,12,8,30,674.0,120.0,3.4,18.2,466.0,548.68,440.01
2018,9,12,8,45,751.5,108.0,3.4,18.8,526.0,623.7,496.9
2018,9,12,9,0,829.0,96.0,3.4,19.4,586.0,702.32,555.2
2018,9,12,9,15,788.0,117.0,3.45,20.05,609.0,733.34,574.78
2018,9,12,9,30,747.0,138.0,3.5,20.7,632.0,761.3,592.2
2018,9,12,9,45,702.5,165.5,3.55,21.35,649.0,784.84,606.35
2018,9,12,10,0,658.0,193.0,3.6,22.0,666.0,801.91,615.65
2018,9,12,10,15,603.5,224.5,3.65,22.35,671.5,807.78,616.95
2018,9,12,10,30,549.0,256.0,3.7,22.7,677.0,803.89,611.53
2018,9,12,10,45,487.0,281.5,3.8,23.1,662.5,786.41,596.65
2018,9,12,11,0,425.0,307.0,3.9,23.5,648.0,763.83,578.22
2018,9,12,11,15,520.0,283.0,4.0,23.6,706.5,841.17,634.6
2018,9,12,11,30,615.0,259.0,4.1,23.7,765.0,922.49,692.09
2018,9,12,11,45,612.5,263.0,4.2,23.8,769.5,929.26,696.05
2018,9,12,12,0,610.0,267.0,4.3,23.9,774.0,932.98,698.54
2018,9,12,12,15,609.0,265.0,4.35,23.85,770.0,929.28,696.45
2018,9,12,12,30,608.0,263.0,4.4,23.8,766.0,922.57,692.44
2018,9,12,12,45,608.0,260.0,4.45,23.75,757.0,912.9,686.53
2018,9,12,13,0,608.0,257.0,4.5,23.7,748.0,900.29,678.73
2018,9,12,13,15,621.0,242.5,4.5,23.5,734.0,886.03,670.5
2018,9,12,13,30,634.0,228.0,4.5,23.3,720.0,868.31,659.88
2018,9,12,13,45,540.0,252.5,4.55,23.15,662.0,784.06,599.94
2018,9,12,14,0,446.0,277.0,4.6,23.0,604.0,707.61,544.54
2018,9,12,14,15,335.0,292.5,4.6,22.65,532.0,598.51,464.31
2018,9,12,14,30,224.0,308.0,4.6,22.3,460.0,497.32,387.92
2018,9,12,14,45,233.0,281.0,4.55,22.0,431.0,465.92,365.91
2018,9,12,15,0,242.0,254.0,4.5,21.7,402.0,444.23,350.54
2018,9,12,15,15,254.0,234.0,4.5,21.7,379.0,418.57,331.58
2018,9,12,15,30,266.0,214.0,4.5,21.7,356.0,391.16,310.85
2018,9,12,15,45,221.5,199.5,4.45,20.6,310.0,326.61,261.02
2018,9,12,16,0,177.0,185.0,4.4,19.5,264.0,275.59,220.92
2018,9,12,16,15,208.5,159.5,4.3,18.95,242.0,260.05,208.37
2018,9,12,16,30,240.0,134.0,4.2,18.4,220.0,233.41,185.73
2018,9,12,16,45,275.0,109.0,4.1,17.85,192.0,204.56,159.88
2018,9,12,17,0,310.0,84.0,4.0,17.3,164.0,175.51,132.38
2018,9,12,17,15,267.0,68.5,3.85,16.75,126.5,128.95,92.2
2018,9,12,17,30,224.0,53.0,3.7,16.2,89.0,87.86,57.66
2018,9,12,17,45,131.0,36.5,3.6,15.7,55.5,45.92,26.12
2018,9,12,18,0,38.0,20.0,3.5,15.2,22.0,18.26,0.0
2018,9,12,18,15,19.0,10.0,3.45,14.95,11.0,9.1,0.0
2018,9,12,18,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,13,5,45,3.0,5.5,2.5,13.1,5.5,0.0,0.0
2018,9,13,6,0,6.0,11.0,2.7,13.4,11.0,10.01,0.0
2018,9,13,6,15,41.0,28.5,2.9,13.9,33.5,27.88,12.96
2018,9,13,6,30,76.0,46.0,3.1,14.4,56.0,51.92,34.05
2018,9,13,6,45,244.0,55.5,3.3,14.9,108.5,102.5,70.39
2018,9,13,7,0,412.0,65.0,3.5,15.4,161.0,174.22,127.06
2018,9,13,7,15,494.0,72.5,3.55,15.95,215.5,236.1,180.35
2018,9,13,7,30,576.0,80.0,3.6,16.5,270.0,307.61,241.66
2018,9,13,7,45,554.0,97.0,3.65,17.05,304.5,352.41,281.56
2018,9,13,8,0,532.0,114.0,3.7,17.6,339.0,393.61,316.77
2018,9,13,8,15,488.5,143.0,3.7,18.15,369.0,426.94,343.87
2018,9,13,8,30,445.0,172.0,3.7,18.7,399.0,458.85,368.33
2018,9,13,8,45,565.0,153.0,3.75,19.25,468.0,548.97,438.72
2018,9,13,9,0,685.0,134.0,3.8,19.8,537.0,644.41,511.24
2018,9,13,9,15,785.0,109.0,3.75,20.25,601.5,723.7,568.98
2018,9,13,9,30,885.0,84.0,3.7,20.7,666.0,804.5,624.26
2018,9,13,9,45,892.0,87.0,3.65,21.15,700.0,848.69,652.34
2018,9,13,10,0,899.0,90.0,3.6,21.6,734.0,890.2,678.37
2018,9,13,10,15,906.5,91.0,3.55,21.9,762.0,927.04,701.25
2018,9,13,10,30,914.0,92.0,3.5,22.2,790.0,960.81,721.83
2018,9,13,10,45,919.0,93.5,3.5,22.55,811.0,989.49,739.05
2018,9,13,11,0,924.0,95.0,3.5,22.9,832.0,1014.62,753.88
2018,9,13,11,15,927.5,95.5,3.5,23.05,845.5,1033.48,765.18
2018,9,13,11,30,931.0,96.0,3.5,23.2,859.0,1048.5,774.06
2018,9,13,11,45,932.5,96.0,3.55,23.35,864.0,1057.01,779.21
2018,9,13,12,0,934.0,96.0,3.6,23.5,869.0,1061.52,781.92
2018,9,13,12,15,935.5,94.5,3.65,23.55,866.5,1060.32,781.37
2018,9,13,12,30,937.0,93.0,3.7,23.6,864.0,1055.06,778.34
2018,9,13,12,45,937.0,91.5,3.75,23.6,853.5,1044.24,771.96
2018,9,13,13,0,937.0,90.0,3.8,23.6,843.0,1029.43,763.09
2018,9,13,13,15,933.5,89.0,3.85,23.5,824.5,1007.85,750.1
2018,9,13,13,30,930.0,88.0,3.9,23.4,806.0,982.55,734.68
2018,9,13,13,45,831.0,125.5,3.95,23.3,751.0,917.0,691.77
2018,9,13,14,0,732.0,163.0,4.0,23.2,696.0,848.23,646.13
2018,9,13,14,15,610.0,199.5,4.05,23.0,630.0,755.49,581.46
2018,9,13,14,30,488.0,236.0,4.1,22.8,564.0,663.23,513.89
2018,9,13,14,45,581.0,188.5,4.1,22.55,556.5,668.88,521.65
2018,9,13,15,0,674.0,141.0,4.1,22.3,549.0,660.09,517.97
2018,9,13,15,15,723.0,115.5,4.1,22.3,523.5,632.33,498.22
2018,9,13,15,30,772.0,90.0,4.1,22.3,498.0,596.43,471.62
2018,9,13,15,45,783.0,79.0,4.1,21.55,459.0,548.62,435.53
2018,9,13,16,0,794.0,68.0,4.1,20.8,420.0,497.63,395.37
2018,9,13,16,15,726.5,69.5,4.0,20.3,361.5,420.63,332.68
2018,9,13,16,30,659.0,71.0,3.9,19.8,303.0,349.79,273.35
2018,9,13,16,45,649.5,61.5,3.8,19.3,259.0,294.22,224.04
2018,9,13,17,0,640.0,52.0,3.7,18.8,215.0,239.38,173.84
2018,9,13,17,15,571.0,46.0,3.35,18.15,166.0,174.96,117.64
2018,9,13,17,30,502.0,40.0,3.0,17.5,117.0,119.26,70.88
2018,9,13,17,45,367.5,31.0,2.7,16.8,75.5,63.62,30.77
2018,9,13,18,0,233.0,22.0,2.4,16.1,34.0,24.74,0.0
2018,9,13,18,15,116.5,11.0,2.3,15.7,17.0,10.01,0.0
2018,9,13,18,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,14,5,45,0.0,3.0,1.35,11.15,3.0,0.0,0.0
2018,9,14,6,0,0.0,6.0,1.4,11.6,6.0,5.46,0.0
2018,9,14,6,15,3.0,20.5,1.6,12.3,21.0,18.25,6.82
2018,9,14,6,30,6.0,35.0,1.8,13.0,36.0,31.65,20.42
2018,9,14,6,45,12.0,56.0,2.05,13.7,58.5,52.05,37.99
2018,9,14,7,0,18.0,77.0,2.3,14.4,81.0,75.32,57.93
2018,9,14,7,15,39.5,100.5,2.25,14.95,112.5,105.74,83.34
2018,9,14,7,30,61.0,124.0,2.2,15.5,144.0,139.1,111.11
2018,9,14,7,45,107.5,147.5,2.2,16.0,190.0,191.82,154.45
2018,9,14,8,0,154.0,171.0,2.2,16.5,236.0,245.48,198.09
2018,9,14,8,15,246.5,183.0,2.15,17.1,301.5,325.98,262.61
2018,9,14,8,30,339.0,195.0,2.1,17.7,367.0,409.34,327.93
2018,9,14,8,45,360.5,210.0,2.05,18.35,408.0,458.0,364.21
2018,9,14,9,0,382.0,225.0,2.0,19.0,449.0,507.92,400.6
2018,9,14,9,15,479.5,210.5,1.95,19.75,511.5,597.75,466.56
2018,9,14,9,30,577.0,196.0,1.9,20.5,574.0,683.0,527.0
2018,9,14,9,45,661.5,175.0,1.85,21.25,630.0,762.68,581.4
2018,9,14,10,0,746.0,154.0,1.8,22.0,686.0,839.35,630.15
2018,9,14,10,15,839.5,121.0,1.85,22.5,741.5,908.68,673.97
2018,9,14,10,30,933.0,88.0,1.9,23.0,797.0,974.89,714.9
2018,9,14,10,45,938.5,88.5,1.9,23.55,818.0,1003.31,730.12
2018,9,14,11,0,944.0,89.0,1.9,24.1,839.0,1028.13,743.37
2018,9,14,11,15,883.5,120.5,1.95,24.45,831.5,1017.68,735.55
2018,9,14,11,30,823.0,152.0,2.0,24.8,824.0,1012.8,731.81
2018,9,14,11,45,836.5,147.0,2.1,25.15,833.5,1027.42,741.14
2018,9,14,12,0,850.0,142.0,2.2,25.5,843.0,1038.36,748.0
2018,9,14,12,15,886.0,122.5,2.3,25.65,850.5,1040.96,750.3
2018,9,14,12,30,922.0,103.0,2.4,25.8,858.0,1051.14,757.62
2018,9,14,12,45,930.5,97.0,2.5,25.95,850.0,1043.89,753.89
2018,9,14,13,0,939.0,91.0,2.6,26.1,842.0,1032.42,747.72
2018,9,14,13,15,935.0,90.0,2.7,26.05,823.0,1010.22,735.29
2018,9,14,13,30,931.0,89.0,2.8,26.0,804.0,984.32,720.48
2018,9,14,13,45,924.0,87.5,2.9,26.0,777.0,951.53,700.91
2018,9,14,14,0,917.0,86.0,3.0,26.0,750.0,915.5,679.02
2018,9,14,14,15,907.0,84.5,3.1,25.75,716.0,873.88,653.73
2018,9,14,14,30,897.0,83.0,3.2,25.5,682.0,829.64,626.25
2018,9,14,14,45,877.0,84.0,3.3,25.25,640.5,778.07,593.15
2018,9,14,15,0,857.0,85.0,3.4,25.0,599.0,725.24,558.5
2018,9,14,15,15,846.5,80.0,3.4,25.0,556.0,671.41,521.13
2018,9,14,15,30,836.0,75.0,3.4,25.0,513.0,616.11,480.04
2018,9,14,15,45,811.5,71.0,3.5,24.1,462.5,555.39,435.27
2018,9,14,16,0,787.0,67.0,3.6,23.2,412.0,491.9,386.54
2018,9,14,16,15,751.5,65.0,3.6,22.55,361.5,426.47,333.74
2018,9,14,16,30,716.0,63.0,3.6,21.9,311.0,363.58,281.01
2018,9,14,16,45,608.5,63.0,3.6,21.25,249.5,280.87,212.23
2018,9,14,17,0,501.0,63.0,3.6,20.6,188.0,210.39,153.03
2018,9,14,17,15,410.5,54.0,3.45,19.85,140.5,147.47,100.4
2018,9,14,17,30,320.0,45.0,3.3,19.1,93.0,94.23,57.74
2018,9,14,17,45,216.5,32.0,3.2,18.35,58.5,49.97,25.1
2018,9,14,18,0,113.0,19.0,3.1,17.6,24.0,18.24,0.0
2018,9,14,18,15,56.5,9.5,3.0,17.15,12.0,8.64,0.0
2018,9,14,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,15,5,45,72.0,7.0,3.35,12.85,9.0,0.0,0.0
2018,9,15,6,0,144.0,14.0,3.5,13.0,18.0,12.73,0.0
2018,9,15,6,15,296.5,24.5,3.65,13.4,55.0,41.36,13.9
2018,9,15,6,30,449.0,35.0,3.8,13.8,92.0,92.85,51.54
2018,9,15,6,45,438.0,43.0,3.9,14.2,120.0,130.19,85.55
2018,9,15,7,0,427.0,51.0,4.0,14.6,148.0,165.82,120.1
2018,9,15,7,15,230.0,81.0,4.0,15.05,135.0,154.71,120.0
2018,9,15,7,30,33.0,111.0,4.0,15.5,122.0,115.98,92.28
2018,9,15,7,45,94.0,140.5,4.0,16.0,178.5,179.33,144.74
2018,9,15,8,0,155.0,170.0,4.0,16.5,235.0,245.55,199.08
2018,9,15,8,15,138.5,191.0,4.0,17.0,254.5,267.14,216.17
2018,9,15,8,30,122.0,212.0,4.0,17.5,274.0,286.77,231.16
2018,9,15,8,45,381.0,177.0,4.0,18.0,394.5,449.05,362.79
2018,9,15,9,0,640.0,142.0,4.0,18.5,515.0,623.14,498.56
2018,9,15,9,15,773.5,112.0,4.0,19.0,594.0,720.42,570.54
2018,9,15,9,30,907.0,82.0,4.0,19.5,673.0,821.9,641.24
2018,9,15,9,45,914.5,84.5,4.0,19.95,707.5,866.72,670.0
2018,9,15,10,0,922.0,87.0,4.0,20.4,742.0,908.8,696.82
2018,9,15,10,15,930.5,87.5,4.05,20.7,770.5,946.59,721.08
2018,9,15,10,30,939.0,88.0,4.1,21.0,799.0,981.27,743.07
2018,9,15,10,45,945.0,88.5,4.1,21.35,820.0,1010.24,760.65
2018,9,15,11,0,951.0,89.0,4.1,21.7,841.0,1035.6,775.77
2018,9,15,11,15,954.5,89.0,4.2,21.8,854.0,1054.15,787.8
2018,9,15,11,30,958.0,89.0,4.3,21.9,867.0,1068.74,797.35
2018,9,15,11,45,960.0,88.5,4.35,22.05,872.0,1077.21,802.49
2018,9,15,12,0,962.0,88.0,4.4,22.2,877.0,1081.56,805.07
2018,9,15,12,15,961.0,88.5,4.45,22.2,874.0,1079.82,804.25
2018,9,15,12,30,960.0,89.0,4.5,22.2,871.0,1073.93,800.88
2018,9,15,12,45,958.0,88.5,4.55,22.2,860.0,1061.8,793.69
2018,9,15,13,0,956.0,88.0,4.6,22.2,849.0,1045.64,783.93
2018,9,15,13,15,952.0,87.0,4.6,22.05,829.5,1023.02,769.9
2018,9,15,13,30,948.0,86.0,4.6,21.9,810.0,996.63,753.38
2018,9,15,13,45,942.0,84.5,4.65,21.8,783.0,964.22,732.98
2018,9,15,14,0,936.0,83.0,4.7,21.7,756.0,928.44,710.15
2018,9,15,14,15,928.0,81.5,4.65,21.55,723.0,887.78,683.13
2018,9,15,14,30,920.0,80.0,4.6,21.4,690.0,844.29,653.95
2018,9,15,14,45,908.5,78.0,4.6,21.2,650.0,794.95,620.7
2018,9,15,15,0,897.0,76.0,4.6,21.0,610.0,743.56,585.51
2018,9,15,15,15,880.5,74.0,4.6,21.0,565.0,687.0,545.36
2018,9,15,15,30,864.0,72.0,4.6,21.0,520.0,629.46,501.28
2018,9,15,15,45,842.5,68.5,4.55,20.35,470.5,566.72,452.93
2018,9,15,16,0,821.0,65.0,4.5,19.7,421.0,506.38,404.63
2018,9,15,16,15,792.0,61.5,4.4,19.2,369.5,440.38,349.79
2018,9,15,16,30,763.0,58.0,4.3,18.7,318.0,376.18,294.48
2018,9,15,16,45,717.5,53.5,4.25,18.2,265.5,307.43,234.15
2018,9,15,17,0,672.0,49.0,4.2,17.7,213.0,243.24,176.44
2018,9,15,17,15,572.0,44.0,3.95,17.1,160.0,171.8,115.07
2018,9,15,17,30,472.0,39.0,3.7,16.5,107.0,112.29,66.39
2018,9,15,17,45,328.0,28.0,3.4,15.85,66.0,56.39,25.74
2018,9,15,18,0,184.0,17.0,3.1,15.2,25.0,18.78,0.0
2018,9,15,18,15,92.0,8.5,2.95,14.8,12.5,7.73,0.0
2018,9,15,18,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,16,5,45,79.5,7.0,1.45,10.95,9.0,0.0,0.0
2018,9,16,6,0,159.0,14.0,1.5,11.4,18.0,12.73,0.0
2018,9,16,6,15,319.0,23.5,1.8,12.25,55.0,42.22,12.83
2018,9,16,6,30,479.0,33.0,2.1,13.1,92.0,95.5,52.37
2018,9,16,6,45,563.5,39.5,2.4,14.0,141.5,151.72,98.12
2018,9,16,7,0,648.0,46.0,2.7,14.9,191.0,218.06,155.5
2018,9,16,7,15,699.5,50.0,2.75,15.45,243.5,281.4,212.71
2018,9,16,7,30,751.0,54.0,2.8,16.0,296.0,350.16,273.59
2018,9,16,7,45,784.5,57.5,2.8,16.6,348.0,415.48,330.17
2018,9,16,8,0,818.0,61.0,2.8,17.2,400.0,481.26,385.07
2018,9,16,8,15,841.5,63.5,2.75,17.75,450.0,543.89,435.38
2018,9,16,8,30,865.0,66.0,2.7,18.3,500.0,607.05,484.07
2018,9,16,8,45,882.5,68.0,2.7,18.85,546.0,665.87,527.88
2018,9,16,9,0,900.0,70.0,2.7,19.4,592.0,723.9,568.08
2018,9,16,9,15,912.5,72.0,2.7,19.95,633.0,777.03,603.06
2018,9,16,9,30,925.0,74.0,2.7,20.5,674.0,828.28,636.05
2018,9,16,9,45,934.5,75.5,2.7,21.0,709.0,874.29,664.93
2018,9,16,10,0,944.0,77.0,2.7,21.5,744.0,917.63,691.59
2018,9,16,10,15,950.5,78.0,2.7,21.9,772.0,954.79,714.03
2018,9,16,10,30,957.0,79.0,2.7,22.3,800.0,988.64,734.11
2018,9,16,10,45,961.5,80.0,2.7,22.75,821.0,1017.09,750.37
2018,9,16,11,0,966.0,81.0,2.7,23.2,842.0,1041.79,764.17
2018,9,16,11,15,969.0,81.0,2.7,23.5,854.5,1059.98,774.24
2018,9,16,11,30,972.0,81.0,2.7,23.8,867.0,1074.14,781.84
2018,9,16,11,45,972.5,81.5,2.7,24.1,872.0,1082.23,785.71
2018,9,16,12,0,973.0,82.0,2.7,24.4,877.0,1086.12,787.08
2018,9,16,12,15,971.0,83.0,2.75,24.55,873.5,1083.83,785.71
2018,9,16,12,30,969.0,84.0,2.8,24.7,870.0,1077.35,781.86
2018,9,16,12,45,965.0,84.5,2.85,24.9,858.0,1064.17,773.72
2018,9,16,13,0,961.0,85.0,2.9,25.1,846.0,1046.97,763.15
2018,9,16,13,15,956.5,84.0,2.95,25.1,826.0,1023.67,749.32
2018,9,16,13,30,952.0,83.0,3.0,25.1,806.0,996.61,733.08
2018,9,16,13,45,945.5,82.0,3.05,25.1,779.0,964.1,713.19
2018,9,16,14,0,939.0,81.0,3.1,25.1,752.0,928.24,690.98
2018,9,16,14,15,929.5,80.0,3.15,24.95,718.0,886.68,665.12
2018,9,16,14,30,920.0,79.0,3.2,24.8,684.0,842.4,637.09
2018,9,16,14,45,908.0,77.0,3.25,24.6,644.0,792.6,604.92
2018,9,16,15,0,896.0,75.0,3.3,24.4,604.0,740.8,570.79
2018,9,16,15,15,879.0,72.5,3.3,24.4,558.5,683.34,531.17
2018,9,16,15,30,862.0,70.0,3.3,24.4,513.0,624.96,487.71
2018,9,16,15,45,839.0,67.5,3.4,23.6,463.5,562.53,441.47
2018,9,16,16,0,816.0,65.0,3.5,22.8,414.0,502.71,395.15
2018,9,16,16,15,783.5,61.5,3.5,22.15,362.0,435.37,340.71
2018,9,16,16,30,751.0,58.0,3.5,21.5,310.0,370.26,285.94
2018,9,16,16,45,702.5,53.5,3.45,20.9,257.5,301.26,226.44
2018,9,16,17,0,654.0,49.0,3.4,20.3,205.0,237.2,169.82
2018,9,16,17,15,575.5,42.5,3.15,19.45,155.0,170.11,112.14
2018,9,16,17,30,497.0,36.0,2.9,18.6,105.0,112.31,64.51
2018,9,16,17,45,338.0,26.0,2.65,17.7,64.0,54.82,23.24
2018,9,16,18,0,179.0,16.0,2.4,16.8,23.0,17.5,0.0
2018,9,16,18,15,89.5,8.0,2.3,16.3,11.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,17,5,45,69.0,6.5,1.7,11.85,8.0,0.0,0.0
2018,9,17,6,0,138.0,13.0,1.8,12.2,16.0,11.82,0.0
2018,9,17,6,15,303.5,22.5,2.05,12.9,52.5,40.81,10.93
2018,9,17,6,30,469.0,32.0,2.3,13.6,89.0,94.43,51.64
2018,9,17,6,45,455.0,35.5,2.6,14.3,113.0,127.49,82.46
2018,9,17,7,0,441.0,39.0,2.9,15.0,137.0,158.47,113.33
2018,9,17,7,15,225.5,62.5,2.85,15.5,113.0,140.64,108.15
2018,9,17,7,30,10.0,86.0,2.8,16.0,89.0,80.66,62.72
2018,9,17,7,45,21.5,119.0,2.8,16.5,127.5,117.05,93.04
2018,9,17,8,0,33.0,152.0,2.8,17.0,166.0,160.62,128.74
2018,9,17,8,15,19.0,152.0,2.75,17.55,160.0,148.77,118.34
2018,9,17,8,30,5.0,152.0,2.7,18.1,154.0,140.85,111.11
2018,9,17,8,45,83.0,181.5,2.65,18.6,229.0,228.11,182.62
2018,9,17,9,0,161.0,211.0,2.6,19.1,304.0,327.94,262.02
2018,9,17,9,15,476.0,164.0,2.6,19.6,465.5,549.01,436.02
2018,9,17,9,30,791.0,117.0,2.6,20.1,627.0,775.95,601.54
2018,9,17,9,45,856.5,100.5,2.6,20.6,680.0,837.63,640.46
2018,9,17,10,0,922.0,84.0,2.6,21.1,733.0,907.18,685.23
2018,9,17,10,15,929.5,85.0,2.65,21.55,761.0,944.48,707.89
2018,9,17,10,30,937.0,86.0,2.7,22.0,789.0,978.61,728.55
2018,9,17,10,45,942.0,87.0,2.75,22.45,809.5,1006.97,745.32
2018,9,17,11,0,947.0,88.0,2.8,22.9,830.0,1031.69,759.72
2018,9,17,11,15,950.0,88.0,2.9,23.1,842.5,1049.5,770.9
2018,9,17,11,30,953.0,88.0,3.0,23.3,855.0,1063.35,779.67
2018,9,17,11,45,954.0,88.5,3.1,23.55,860.0,1071.71,784.88
2018,9,17,12,0,955.0,89.0,3.2,23.8,865.0,1075.95,787.6
2018,9,17,12,15,953.0,90.0,3.35,23.8,861.5,1073.58,787.4
2018,9,17,12,30,951.0,91.0,3.5,23.8,858.0,1067.1,784.66
2018,9,17,12,45,947.0,91.0,3.6,23.85,846.0,1053.43,776.76
2018,9,17,13,0,943.0,91.0,3.7,23.9,834.0,1035.81,766.38
2018,9,17,13,15,940.0,90.0,3.8,23.7,815.0,1014.2,754.13
2018,9,17,13,30,937.0,89.0,3.9,23.5,796.0,988.83,739.35
2018,9,17,13,45,931.5,87.0,4.0,23.35,769.5,956.4,719.57
2018,9,17,14,0,926.0,85.0,4.1,23.2,743.0,920.63,697.37
2018,9,17,14,15,917.5,83.0,4.15,22.85,709.0,879.15,671.24
2018,9,17,14,30,909.0,81.0,4.2,22.5,675.0,834.93,642.86
2018,9,17,14,45,898.0,78.5,4.3,22.15,635.5,785.71,610.67
2018,9,17,15,0,887.0,76.0,4.4,21.8,596.0,734.45,576.44
2018,9,17,15,15,869.5,74.5,4.4,21.8,551.0,678.14,536.45
2018,9,17,15,30,852.0,73.0,4.4,21.8,506.0,620.98,492.79
2018,9,17,15,45,830.0,69.5,4.4,20.8,457.0,561.35,447.64
2018,9,17,16,0,808.0,66.0,4.4,19.8,408.0,498.6,398.24
2018,9,17,16,15,776.0,62.5,4.3,19.1,356.5,431.93,343.09
2018,9,17,16,30,744.0,59.0,4.2,18.4,305.0,367.44,287.71
2018,9,17,16,45,694.5,54.0,4.15,17.75,252.5,298.01,226.95
2018,9,17,17,0,645.0,49.0,4.1,17.1,200.0,233.7,169.3
2018,9,17,17,15,561.5,43.0,3.9,16.4,150.0,166.52,110.92
2018,9,17,17,30,478.0,37.0,3.7,15.7,100.0,109.77,63.8
2018,9,17,17,45,318.0,26.5,3.5,15.05,60.5,52.87,21.67
2018,9,17,18,0,158.0,16.0,3.3,14.4,21.0,16.91,0.0
2018,9,17,18,15,79.0,8.0,3.2,14.1,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,18,5,45,18.5,4.0,2.35,12.1,4.5,0.0,0.0
2018,9,18,6,0,37.0,8.0,2.4,12.3,9.0,7.28,0.0
2018,9,18,6,15,183.0,23.5,2.55,12.75,43.5,33.78,8.18
2018,9,18,6,30,329.0,39.0,2.7,13.2,78.0,83.75,48.81
2018,9,18,6,45,391.0,48.0,2.8,13.6,117.0,128.49,86.11
2018,9,18,7,0,453.0,57.0,2.9,14.0,156.0,180.98,132.03
2018,9,18,7,15,435.0,75.0,2.85,14.5,190.5,221.17,170.57
2018,9,18,7,30,417.0,93.0,2.8,15.0,225.0,261.42,207.76
2018,9,18,7,45,590.0,83.5,2.75,15.5,305.5,359.65,288.89
2018,9,18,8,0,763.0,74.0,2.7,16.0,386.0,472.2,380.05
2018,9,18,8,15,789.5,77.0,2.65,16.55,435.0,534.73,430.02
2018,9,18,8,30,816.0,80.0,2.6,17.1,484.0,598.2,479.01
2018,9,18,8,45,836.0,82.5,2.6,17.65,530.0,657.4,523.18
2018,9,18,9,0,856.0,85.0,2.6,18.2,576.0,711.4,561.35
2018,9,18,9,15,871.5,86.0,2.6,18.75,616.5,763.66,596.02
2018,9,18,9,30,887.0,87.0,2.6,19.3,657.0,814.4,628.92
2018,9,18,9,45,899.5,88.0,2.6,19.8,692.5,860.8,658.32
2018,9,18,10,0,912.0,89.0,2.6,20.3,728.0,904.86,685.68
2018,9,18,10,15,920.0,90.0,2.6,20.75,756.0,942.24,708.3
2018,9,18,10,30,928.0,91.0,2.6,21.2,784.0,976.5,728.66
2018,9,18,10,45,933.5,91.0,2.6,21.65,804.0,1003.92,744.36
2018,9,18,11,0,939.0,91.0,2.6,22.1,824.0,1027.75,757.72
2018,9,18,11,15,941.5,92.0,2.6,22.4,836.5,1045.98,767.91
2018,9,18,11,30,944.0,93.0,2.6,22.7,849.0,1060.27,775.67
2018,9,18,11,45,944.5,93.0,2.6,23.05,853.0,1067.4,778.81
2018,9,18,12,0,945.0,93.0,2.6,23.4,857.0,1070.45,779.54
2018,9,18,12,15,943.0,94.0,2.65,23.65,853.5,1067.99,777.78
2018,9,18,12,30,941.0,95.0,2.7,23.9,850.0,1061.46,773.59
2018,9,18,12,45,937.0,94.5,2.8,24.1,837.5,1047.23,765.25
2018,9,18,13,0,933.0,94.0,2.9,24.3,825.0,1029.1,754.48
2018,9,18,13,15,928.5,93.0,2.95,24.35,805.5,1006.13,740.6
2018,9,18,13,30,924.0,92.0,3.0,24.4,786.0,979.51,724.35
2018,9,18,13,45,917.5,91.0,3.1,24.45,759.5,947.55,704.89
2018,9,18,14,0,911.0,90.0,3.2,24.5,733.0,912.36,683.12
2018,9,18,14,15,901.0,88.5,3.3,24.3,699.0,870.59,657.27
2018,9,18,14,30,891.0,87.0,3.4,24.1,665.0,826.25,629.25
2018,9,18,14,45,877.5,85.0,3.45,23.9,625.0,776.34,596.59
2018,9,18,15,0,864.0,83.0,3.5,23.7,585.0,724.66,562.12
2018,9,18,15,15,845.5,80.5,3.5,23.7,539.5,671.78,524.76
2018,9,18,15,30,827.0,78.0,3.5,23.7,494.0,613.39,480.94
2018,9,18,15,45,801.0,75.0,3.6,22.8,445.0,549.81,433.63
2018,9,18,16,0,775.0,72.0,3.7,21.9,396.0,487.05,384.91
2018,9,18,16,15,738.0,68.5,3.7,21.15,344.5,419.88,330.38
2018,9,18,16,30,701.0,65.0,3.7,20.4,293.0,355.53,276.06
2018,9,18,16,45,644.5,59.5,3.75,19.65,240.5,285.89,216.2
2018,9,18,17,0,588.0,54.0,3.8,18.9,188.0,222.18,160.17
2018,9,18,17,15,492.0,47.0,3.65,17.95,139.5,155.2,103.42
2018,9,18,17,30,396.0,40.0,3.5,17.0,91.0,100.13,58.89
2018,9,18,17,45,245.0,27.0,3.4,16.1,54.0,46.81,18.13
2018,9,18,18,0,94.0,14.0,3.3,15.2,17.0,13.99,0.0
2018,9,18,18,15,47.0,7.0,3.2,14.7,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
