Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,15,65.5,7.0,0.95,13.2,8.5,0.0,0.0
2018,10,19,6,30,131.0,14.0,0.9,13.6,17.0,33.18,0.0
2018,10,19,6,45,278.5,25.0,0.85,14.0,52.0,96.3,45.2
2018,10,19,7,0,426.0,36.0,0.8,14.4,87.0,171.07,120.52
2018,10,19,7,15,511.5,43.5,0.85,15.1,133.0,236.26,178.35
2018,10,19,7,30,597.0,51.0,0.9,15.8,179.0,311.14,242.93
2018,10,19,7,45,650.5,56.5,0.9,16.45,227.5,378.17,299.94
2018,10,19,8,0,704.0,62.0,0.9,17.1,276.0,448.15,357.05
2018,10,19,8,15,739.0,65.5,0.95,17.95,322.5,511.57,406.84
2018,10,19,8,30,774.0,69.0,1.0,18.8,369.0,576.74,455.86
2018,10,19,8,45,798.5,72.0,1.05,19.65,412.0,635.62,498.34
2018,10,19,9,0,823.0,75.0,1.1,20.5,455.0,694.43,538.03
2018,10,19,9,15,840.5,78.0,1.2,21.45,493.5,747.49,572.27
2018,10,19,9,30,858.0,81.0,1.3,22.4,532.0,799.18,604.89
2018,10,19,9,45,870.0,83.0,1.4,23.35,564.0,835.92,626.83
2018,10,19,10,0,882.0,85.0,1.5,24.3,596.0,877.2,651.65
2018,10,19,10,15,891.0,86.5,1.5,24.95,621.5,912.6,671.73
2018,10,19,10,30,900.0,88.0,1.5,25.6,647.0,945.02,689.69
2018,10,19,10,45,905.5,88.5,1.55,26.25,664.5,969.74,703.29
2018,10,19,11,0,911.0,89.0,1.6,26.9,682.0,990.96,714.75
2018,10,19,11,15,914.0,90.0,1.55,27.35,692.5,1006.72,721.95
2018,10,19,11,30,917.0,91.0,1.5,27.8,703.0,1018.69,726.87
2018,10,19,11,45,917.5,91.0,1.45,28.2,705.0,1023.13,727.39
2018,10,19,12,0,918.0,91.0,1.4,28.6,707.0,1023.66,725.7
2018,10,19,12,15,914.5,91.5,1.35,28.8,700.5,1016.94,720.3
2018,10,19,12,30,911.0,92.0,1.3,29.0,694.0,1006.37,712.78
2018,10,19,12,45,904.5,91.5,1.3,29.2,679.0,987.95,701.41
2018,10,19,13,0,898.0,91.0,1.3,29.4,664.0,965.96,688.01
2018,10,19,13,15,890.5,90.5,1.25,29.4,642.5,939.61,671.74
2018,10,19,13,30,883.0,90.0,1.2,29.4,621.0,910.04,653.52
2018,10,19,13,45,872.5,88.0,1.15,29.45,592.0,873.03,630.42
2018,10,19,14,0,862.0,86.0,1.1,29.5,563.0,840.88,610.46
2018,10,19,14,15,846.5,83.5,1.1,29.3,527.5,793.61,581.65
2018,10,19,14,30,831.0,81.0,1.1,29.1,492.0,744.52,551.27
2018,10,19,14,45,810.0,78.5,1.1,28.95,451.5,689.95,516.42
2018,10,19,15,0,789.0,76.0,1.1,28.8,411.0,634.64,479.45
2018,10,19,15,15,758.5,72.0,1.1,28.8,365.5,571.29,434.2
2018,10,19,15,30,728.0,68.0,1.1,28.8,320.0,508.88,388.02
2018,10,19,15,45,685.0,63.0,1.0,27.8,272.5,440.21,336.33
2018,10,19,16,0,642.0,58.0,0.9,26.8,225.0,376.79,286.36
2018,10,19,16,15,575.5,52.0,0.95,25.55,178.0,304.38,228.44
2018,10,19,16,30,509.0,46.0,1.0,24.3,131.0,238.76,173.72
2018,10,19,16,45,398.0,36.0,1.05,23.1,89.0,163.81,111.39
2018,10,19,17,0,287.0,26.0,1.1,21.9,47.0,99.36,44.43
2018,10,19,17,15,153.0,14.5,1.1,21.15,24.5,37.25,0.0
2018,10,19,17,30,19.0,3.0,1.1,20.4,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.1,19.7,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,20,6,15,60.0,6.5,1.15,12.55,8.0,0.0,0.0
2018,10,20,6,30,120.0,13.0,1.1,13.1,16.0,30.62,0.0
2018,10,20,6,45,265.0,24.5,1.1,13.6,50.0,92.47,39.01
2018,10,20,7,0,410.0,36.0,1.1,14.1,84.0,166.81,117.4
2018,10,20,7,15,499.0,43.5,1.25,14.85,129.5,232.23,175.81
2018,10,20,7,30,588.0,51.0,1.4,15.6,175.0,307.73,241.42
2018,10,20,7,45,644.0,56.5,1.55,16.35,223.5,375.34,299.79
2018,10,20,8,0,700.0,62.0,1.7,17.1,272.0,446.08,358.76
2018,10,20,8,15,736.5,65.5,1.6,17.95,318.5,510.09,409.29
2018,10,20,8,30,773.0,69.0,1.5,18.8,365.0,575.98,458.82
2018,10,20,8,45,799.5,71.5,1.35,19.65,408.5,635.5,500.91
2018,10,20,9,0,826.0,74.0,1.2,20.5,452.0,695.1,539.67
2018,10,20,9,15,844.0,76.0,1.2,21.5,490.0,747.37,572.25
2018,10,20,9,30,862.0,78.0,1.2,22.5,528.0,791.43,598.37
2018,10,20,9,45,875.5,80.0,1.2,23.55,560.5,836.37,624.42
2018,10,20,10,0,889.0,82.0,1.2,24.6,593.0,879.05,648.34
2018,10,20,10,15,898.0,83.0,1.15,25.4,618.5,913.97,666.64
2018,10,20,10,30,907.0,84.0,1.1,26.2,644.0,945.88,682.73
2018,10,20,10,45,913.5,84.5,1.05,27.0,662.0,971.61,694.69
2018,10,20,11,0,920.0,85.0,1.0,27.8,680.0,993.85,704.39
2018,10,20,11,15,923.0,85.5,1.05,28.2,690.0,1009.06,712.79
2018,10,20,11,30,926.0,86.0,1.1,28.6,700.0,1020.45,719.04
2018,10,20,11,45,927.5,85.5,1.15,28.95,702.0,1025.26,721.59
2018,10,20,12,0,929.0,85.0,1.2,29.3,704.0,1026.12,721.96
2018,10,20,12,15,926.5,85.5,1.35,29.45,698.0,1020.3,720.71
2018,10,20,12,30,924.0,86.0,1.5,29.6,692.0,1010.59,717.06
2018,10,20,12,45,919.0,85.5,1.6,29.7,677.5,993.43,708.15
2018,10,20,13,0,914.0,85.0,1.7,29.8,663.0,972.59,696.96
2018,10,20,13,15,907.0,84.0,1.75,29.7,641.5,945.77,681.85
2018,10,20,13,30,900.0,83.0,1.8,29.6,620.0,915.64,664.56
2018,10,20,13,45,890.0,81.0,1.85,29.5,591.0,878.58,642.62
2018,10,20,14,0,880.0,79.0,1.9,29.4,562.0,838.78,618.62
2018,10,20,14,15,865.0,77.0,1.95,29.15,526.5,792.47,590.23
2018,10,20,14,30,850.0,75.0,2.0,28.9,491.0,750.56,564.34
2018,10,20,14,45,829.5,72.5,2.0,28.65,450.5,695.66,528.45
2018,10,20,15,0,809.0,70.0,2.0,28.4,410.0,639.94,490.62
2018,10,20,15,15,779.5,66.5,2.0,28.4,364.5,576.98,444.45
2018,10,20,15,30,750.0,63.0,2.0,28.4,319.0,514.81,397.29
2018,10,20,15,45,707.0,59.0,1.9,27.25,271.5,446.26,344.91
2018,10,20,16,0,664.0,55.0,1.8,26.1,224.0,380.73,292.55
2018,10,20,16,15,589.5,48.5,1.6,24.7,175.0,305.45,230.92
2018,10,20,16,30,515.0,42.0,1.4,23.3,126.0,236.03,172.32
2018,10,20,16,45,385.5,32.0,1.25,21.9,82.5,155.89,105.61
2018,10,20,17,0,256.0,22.0,1.1,20.5,39.0,87.9,33.05
2018,10,20,17,15,138.0,12.5,1.1,19.7,20.5,32.96,0.0
2018,10,20,17,30,20.0,3.0,1.1,18.9,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.1,18.15,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,21,6,15,30.0,4.0,0.85,10.7,4.5,0.0,0.0
2018,10,21,6,30,60.0,8.0,0.9,11.1,9.0,16.71,0.0
2018,10,21,6,45,234.5,21.0,0.95,11.45,45.0,82.15,29.49
2018,10,21,7,0,409.0,34.0,1.0,11.8,81.0,164.79,116.3
2018,10,21,7,15,461.0,39.0,1.05,12.35,116.0,214.55,163.55
2018,10,21,7,30,513.0,44.0,1.1,12.9,151.0,269.76,213.73
2018,10,21,7,45,256.5,59.0,1.2,13.45,112.5,195.06,158.36
2018,10,21,8,0,0.0,74.0,1.3,14.0,74.0,66.62,51.29
2018,10,21,8,15,9.5,101.0,1.3,14.8,104.5,98.24,78.1
2018,10,21,8,30,19.0,128.0,1.3,15.6,135.0,131.25,105.36
2018,10,21,8,45,37.5,154.0,1.3,16.35,170.0,179.67,144.9
2018,10,21,9,0,56.0,180.0,1.3,17.1,205.0,222.72,179.19
2018,10,21,9,15,71.5,197.0,1.25,17.8,232.0,254.85,204.09
2018,10,21,9,30,87.0,214.0,1.2,18.5,259.0,288.23,229.54
2018,10,21,9,45,121.0,231.5,1.15,19.2,298.0,353.38,279.25
2018,10,21,10,0,155.0,249.0,1.1,19.9,337.0,406.82,318.7
2018,10,21,10,15,434.5,196.5,1.05,20.55,459.0,634.85,489.95
2018,10,21,10,30,714.0,144.0,1.0,21.2,581.0,852.44,637.17
2018,10,21,10,45,810.5,117.0,1.0,21.85,626.5,921.85,677.37
2018,10,21,11,0,907.0,90.0,1.0,22.5,672.0,986.46,715.36
2018,10,21,11,15,910.0,90.5,1.05,23.0,682.0,1001.45,722.97
2018,10,21,11,30,913.0,91.0,1.1,23.5,692.0,1012.67,729.03
2018,10,21,11,45,913.5,91.0,1.15,24.0,694.0,1017.0,730.94
2018,10,21,12,0,914.0,91.0,1.2,24.5,696.0,1017.44,730.66
2018,10,21,12,15,910.0,92.0,1.3,24.95,689.5,1010.78,727.14
2018,10,21,12,30,906.0,93.0,1.4,25.4,683.0,1000.31,721.35
2018,10,21,12,45,899.0,93.0,1.5,25.85,668.0,982.03,710.67
2018,10,21,13,0,892.0,93.0,1.6,26.3,653.0,960.23,697.79
2018,10,21,13,15,884.5,92.0,1.75,26.4,631.5,933.4,683.17
2018,10,21,13,30,877.0,91.0,1.9,26.5,610.0,911.96,671.85
2018,10,21,13,45,866.0,89.0,2.05,26.6,581.0,874.2,649.39
2018,10,21,14,0,855.0,87.0,2.2,26.7,552.0,833.8,624.83
2018,10,21,14,15,839.5,85.0,2.3,26.4,517.0,787.41,596.19
2018,10,21,14,30,824.0,83.0,2.4,26.1,482.0,739.22,565.64
2018,10,21,14,45,802.5,79.5,2.5,25.85,441.0,683.47,528.8
2018,10,21,15,0,781.0,76.0,2.6,25.6,400.0,627.09,489.49
2018,10,21,15,15,749.5,72.0,2.6,25.6,355.0,563.62,441.79
2018,10,21,15,30,718.0,68.0,2.6,25.6,310.0,501.21,393.33
2018,10,21,15,45,672.5,63.0,2.65,24.25,262.5,434.19,341.53
2018,10,21,16,0,627.0,58.0,2.7,22.9,215.0,368.47,288.35
2018,10,21,16,15,556.0,51.5,2.45,21.7,168.5,294.8,226.49
2018,10,21,16,30,485.0,45.0,2.2,20.5,122.0,228.47,169.1
2018,10,21,16,45,354.5,35.0,2.0,19.3,80.5,149.9,102.37
2018,10,21,17,0,224.0,25.0,1.8,18.1,39.0,82.5,23.84
2018,10,21,17,15,112.0,12.5,1.7,17.3,19.5,28.81,0.0
2018,10,21,17,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,1.3,10.55,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,1.5,11.1,2.0,1.82,0.0
2018,10,22,6,45,7.0,7.0,1.7,11.6,8.0,7.79,0.0
2018,10,22,7,0,14.0,12.0,1.9,12.1,14.0,15.98,7.04
2018,10,22,7,15,107.0,23.5,2.0,12.55,45.0,70.09,51.65
2018,10,22,7,30,200.0,35.0,2.1,13.0,76.0,128.16,101.48
2018,10,22,7,45,100.0,39.0,2.15,13.45,59.5,90.88,72.18
2018,10,22,8,0,0.0,43.0,2.2,13.9,43.0,37.92,26.97
2018,10,22,8,15,0.5,73.0,2.2,14.4,73.0,65.32,50.3
2018,10,22,8,30,1.0,103.0,2.2,14.9,103.0,94.6,74.8
2018,10,22,8,45,13.5,135.0,2.15,15.45,141.0,134.67,108.13
2018,10,22,9,0,26.0,167.0,2.1,16.0,179.0,176.49,142.28
2018,10,22,9,15,106.0,186.5,2.1,16.55,240.0,282.12,228.98
2018,10,22,9,30,186.0,206.0,2.1,17.1,301.0,372.11,300.66
2018,10,22,9,45,339.5,196.0,2.1,17.65,383.0,509.76,408.48
2018,10,22,10,0,493.0,186.0,2.1,18.2,465.0,659.84,520.37
2018,10,22,10,15,700.5,134.5,2.15,18.75,550.0,810.07,627.23
2018,10,22,10,30,908.0,83.0,2.2,19.3,635.0,943.88,716.15
2018,10,22,10,45,914.5,83.5,2.2,19.8,653.0,969.49,729.74
2018,10,22,11,0,921.0,84.0,2.2,20.3,671.0,991.62,742.12
2018,10,22,11,15,924.5,84.5,2.3,20.65,681.5,1007.2,751.82
2018,10,22,11,30,928.0,85.0,2.4,21.0,692.0,1018.99,759.19
2018,10,22,11,45,929.0,84.5,2.45,21.4,693.5,1023.21,761.06
2018,10,22,12,0,930.0,84.0,2.5,21.8,695.0,1023.49,760.57
2018,10,22,12,15,928.0,83.5,2.6,21.95,688.5,1016.87,756.99
2018,10,22,12,30,926.0,83.0,2.7,22.1,682.0,1006.36,751.0
2018,10,22,12,45,921.0,83.0,2.75,22.3,668.0,989.75,740.46
2018,10,22,13,0,916.0,83.0,2.8,22.5,654.0,969.47,727.61
2018,10,22,13,15,909.0,81.5,2.9,22.4,632.0,941.99,711.2
2018,10,22,13,30,902.0,80.0,3.0,22.3,610.0,911.21,692.46
2018,10,22,13,45,891.0,78.5,3.05,22.2,581.0,873.85,668.65
2018,10,22,14,0,880.0,77.0,3.1,22.1,552.0,833.82,642.76
2018,10,22,14,15,864.0,75.5,3.2,21.7,516.5,787.4,612.95
2018,10,22,14,30,848.0,74.0,3.3,21.3,481.0,745.44,585.79
2018,10,22,14,45,826.0,71.5,3.35,20.9,440.0,689.66,547.57
2018,10,22,15,0,804.0,69.0,3.4,20.5,399.0,633.21,507.21
2018,10,22,15,15,773.5,65.5,3.4,20.5,354.0,570.01,458.16
2018,10,22,15,30,743.0,62.0,3.4,20.5,309.0,507.73,408.23
2018,10,22,15,45,697.5,58.0,3.4,19.25,261.5,438.46,352.8
2018,10,22,16,0,652.0,54.0,3.4,18.0,214.0,372.48,297.57
2018,10,22,16,15,580.0,47.5,3.25,17.2,166.5,299.35,234.15
2018,10,22,16,30,508.0,41.0,3.1,16.4,119.0,231.61,173.89
2018,10,22,16,45,379.5,32.0,3.0,15.6,78.5,153.64,105.34
2018,10,22,17,0,251.0,23.0,2.9,14.8,38.0,85.7,14.32
2018,10,22,17,15,125.5,11.5,2.75,14.25,19.0,29.93,0.0
2018,10,22,17,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,6,15,3.5,2.5,1.2,10.35,2.5,0.0,0.0
2018,10,23,6,30,7.0,5.0,1.3,10.9,5.0,5.65,0.0
2018,10,23,6,45,18.5,20.5,1.4,11.4,22.0,23.92,0.98
2018,10,23,7,0,30.0,36.0,1.5,11.9,39.0,44.8,29.86
2018,10,23,7,15,91.5,52.5,1.55,12.4,69.5,89.03,67.59
2018,10,23,7,30,153.0,69.0,1.6,12.9,100.0,142.97,113.96
2018,10,23,7,45,158.0,89.0,1.7,13.4,128.0,176.63,143.73
2018,10,23,8,0,163.0,109.0,1.8,13.9,156.0,202.05,165.93
2018,10,23,8,15,226.5,123.5,1.8,14.25,201.0,271.81,224.3
2018,10,23,8,30,290.0,138.0,1.8,14.6,246.0,339.3,279.55
2018,10,23,8,45,310.0,154.5,1.85,15.0,282.0,385.78,316.35
2018,10,23,9,0,330.0,171.0,1.9,15.4,318.0,433.41,353.28
2018,10,23,9,15,488.5,151.0,2.0,15.75,389.0,559.56,452.36
2018,10,23,9,30,647.0,131.0,2.1,16.1,460.0,690.87,551.3
2018,10,23,9,45,471.0,179.0,2.2,16.4,426.5,616.17,491.11
2018,10,23,10,0,295.0,227.0,2.3,16.7,393.0,518.88,413.97
2018,10,23,10,15,277.5,246.5,2.4,16.9,408.0,534.85,425.42
2018,10,23,10,30,260.0,266.0,2.5,17.1,423.0,548.86,434.6
2018,10,23,10,45,306.5,265.5,2.6,17.3,455.5,597.68,471.73
2018,10,23,11,0,353.0,265.0,2.7,17.5,488.0,646.94,508.57
2018,10,23,11,15,438.0,242.0,2.75,17.55,523.5,725.33,567.21
2018,10,23,11,30,523.0,219.0,2.8,17.6,559.0,786.59,612.82
2018,10,23,11,45,550.5,210.5,2.9,17.6,569.0,806.18,627.52
2018,10,23,12,0,578.0,202.0,3.0,17.6,579.0,823.25,640.83
2018,10,23,12,15,483.5,226.5,3.0,17.55,540.0,756.31,590.66
2018,10,23,12,30,389.0,251.0,3.0,17.5,501.0,669.74,526.43
2018,10,23,12,45,383.5,244.0,3.0,17.5,486.0,651.06,513.61
2018,10,23,13,0,378.0,237.0,3.0,17.5,471.0,630.91,499.23
2018,10,23,13,15,618.0,164.0,2.9,17.7,531.0,784.51,616.1
2018,10,23,13,30,858.0,91.0,2.8,17.9,591.0,892.53,691.31
2018,10,23,13,45,862.5,85.5,2.7,18.1,567.0,864.46,670.48
2018,10,23,14,0,867.0,80.0,2.6,18.3,543.0,825.42,643.16
2018,10,23,14,15,764.0,96.5,2.5,18.4,485.0,738.44,581.47
2018,10,23,14,30,661.0,113.0,2.4,18.5,427.0,652.28,519.32
2018,10,23,14,45,640.0,105.5,2.25,18.65,388.0,598.88,479.13
2018,10,23,15,0,619.0,98.0,2.1,18.8,349.0,545.35,437.78
2018,10,23,15,15,646.5,82.5,2.1,18.8,318.5,512.86,412.79
2018,10,23,15,30,674.0,67.0,2.1,18.8,288.0,475.66,382.72
2018,10,23,15,45,667.0,59.5,1.95,18.45,249.5,423.63,339.34
2018,10,23,16,0,660.0,52.0,1.8,18.1,211.0,373.19,295.33
2018,10,23,16,15,590.5,45.5,1.6,17.15,164.0,298.46,231.3
2018,10,23,16,30,521.0,39.0,1.4,16.2,117.0,233.39,173.6
2018,10,23,16,45,390.0,30.5,1.2,15.2,76.5,154.76,104.4
2018,10,23,17,0,259.0,22.0,1.0,14.2,36.0,85.59,0.0
2018,10,23,17,15,129.5,11.0,1.05,13.7,18.0,30.02,0.0
2018,10,23,17,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,6,15,15.0,3.5,0.95,10.6,3.5,0.0,0.0
2018,10,24,6,30,30.0,7.0,0.9,11.0,7.0,11.12,0.0
2018,10,24,6,45,95.0,21.0,0.9,11.35,29.5,49.71,0.58
2018,10,24,7,0,160.0,35.0,0.9,11.7,52.0,95.53,66.49
2018,10,24,7,15,274.0,47.5,1.05,12.4,94.0,158.25,120.93
2018,10,24,7,30,388.0,60.0,1.2,13.1,136.0,234.8,186.46
2018,10,24,7,45,548.5,56.0,1.4,13.85,195.5,331.24,267.67
2018,10,24,8,0,709.0,52.0,1.6,14.6,255.0,439.12,356.7
2018,10,24,8,15,744.5,55.5,1.6,15.25,300.5,502.43,407.95
2018,10,24,8,30,780.0,59.0,1.6,15.9,346.0,567.56,458.71
2018,10,24,8,45,804.0,61.5,1.6,16.55,387.5,625.2,501.82
2018,10,24,9,0,828.0,64.0,1.6,17.2,429.0,677.06,537.55
2018,10,24,9,15,844.0,66.0,1.65,17.9,465.5,726.9,570.81
2018,10,24,9,30,860.0,68.0,1.7,18.6,502.0,775.28,602.34
2018,10,24,9,45,871.0,70.0,1.7,19.25,533.0,817.73,628.78
2018,10,24,10,0,882.0,72.0,1.7,19.9,564.0,857.79,653.15
2018,10,24,10,15,890.0,73.0,1.75,20.45,588.0,891.29,673.57
2018,10,24,10,30,898.0,74.0,1.8,21.0,612.0,921.78,691.88
2018,10,24,10,45,902.5,74.5,1.85,21.5,628.5,945.16,705.55
2018,10,24,11,0,907.0,75.0,1.9,22.0,645.0,965.05,717.02
2018,10,24,11,15,909.0,75.5,2.05,22.35,654.0,978.9,726.23
2018,10,24,11,30,911.0,76.0,2.2,22.7,663.0,988.99,733.12
2018,10,24,11,45,910.0,76.0,2.3,23.05,664.0,991.71,734.74
2018,10,24,12,0,909.0,76.0,2.4,23.4,665.0,990.57,734.03
2018,10,24,12,15,906.5,76.0,2.5,23.65,658.5,984.12,730.27
2018,10,24,12,30,904.0,76.0,2.6,23.9,652.0,973.89,724.16
2018,10,24,12,45,899.0,75.5,2.7,24.1,638.0,956.92,713.81
2018,10,24,13,0,894.0,75.0,2.8,24.3,624.0,936.4,701.17
2018,10,24,13,15,876.5,77.5,2.85,24.35,600.0,904.72,681.0
2018,10,24,13,30,859.0,80.0,2.9,24.4,576.0,870.33,658.96
2018,10,24,13,45,803.5,90.5,2.9,24.4,536.5,818.49,624.43
2018,10,24,14,0,748.0,101.0,2.9,24.4,497.0,757.85,583.35
2018,10,24,14,15,750.0,93.5,2.85,24.2,468.5,722.85,560.22
2018,10,24,14,30,752.0,86.0,2.8,24.0,440.0,685.05,534.62
2018,10,24,14,45,561.0,113.0,2.75,23.85,364.0,550.34,434.62
2018,10,24,15,0,370.0,140.0,2.7,23.7,288.0,420.48,334.17
2018,10,24,15,15,400.5,116.5,2.7,23.7,260.0,393.51,314.04
2018,10,24,15,30,431.0,93.0,2.7,23.7,232.0,362.22,289.03
2018,10,24,15,45,530.0,71.0,2.5,22.95,215.0,368.34,292.31
2018,10,24,16,0,629.0,49.0,2.3,22.2,198.0,355.1,277.91
2018,10,24,16,15,558.0,43.0,2.05,21.35,153.0,284.37,217.36
2018,10,24,16,30,487.0,37.0,1.8,20.5,108.0,219.32,160.4
2018,10,24,16,45,355.5,29.0,1.55,19.65,70.0,143.48,93.84
2018,10,24,17,0,224.0,21.0,1.3,18.8,32.0,76.29,0.0
2018,10,24,17,15,112.0,10.5,1.35,18.25,16.0,26.79,0.0
2018,10,24,17,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,25,6,15,44.5,4.5,0.85,11.5,5.0,0.0,0.0
2018,10,25,6,30,89.0,9.0,0.8,11.9,10.0,22.33,0.0
2018,10,25,6,45,174.5,20.5,0.75,12.3,34.0,66.77,0.0
2018,10,25,7,0,260.0,32.0,0.7,12.7,58.0,121.69,83.15
2018,10,25,7,15,423.0,38.5,0.8,13.3,108.0,201.73,152.31
2018,10,25,7,30,586.0,45.0,0.9,13.9,158.0,298.37,233.85
2018,10,25,7,45,474.0,67.5,0.95,14.5,175.0,309.57,248.41
2018,10,25,8,0,362.0,90.0,1.0,15.1,192.0,301.34,244.83
2018,10,25,8,15,508.0,83.5,1.05,15.85,253.5,402.38,326.97
2018,10,25,8,30,654.0,77.0,1.1,16.6,315.0,512.86,413.1
2018,10,25,8,45,738.0,72.0,1.15,17.4,370.5,593.33,473.33
2018,10,25,9,0,822.0,67.0,1.2,18.2,426.0,681.65,535.93
2018,10,25,9,15,840.0,68.5,1.3,19.05,463.0,726.36,564.85
2018,10,25,9,30,858.0,70.0,1.4,19.9,500.0,775.47,596.74
2018,10,25,9,45,871.0,71.5,1.55,20.75,531.5,818.81,624.57
2018,10,25,10,0,884.0,73.0,1.7,21.6,563.0,859.9,650.55
2018,10,25,10,15,893.0,74.0,1.8,22.3,587.5,894.28,671.56
2018,10,25,10,30,902.0,75.0,1.9,23.0,612.0,925.69,690.51
2018,10,25,10,45,907.5,75.5,1.95,23.7,629.0,950.04,704.14
2018,10,25,11,0,913.0,76.0,2.0,24.4,646.0,970.9,715.56
2018,10,25,11,15,916.0,77.0,2.0,24.8,656.0,986.37,723.79
2018,10,25,11,30,919.0,78.0,2.0,25.2,666.0,998.07,729.73
2018,10,25,11,45,920.5,77.5,2.05,25.6,668.0,1002.61,731.83
2018,10,25,12,0,922.0,77.0,2.1,26.0,670.0,1003.26,731.65
2018,10,25,12,15,919.0,78.0,2.1,26.25,664.0,997.49,727.39
2018,10,25,12,30,916.0,79.0,2.1,26.5,658.0,987.88,720.88
2018,10,25,12,45,909.5,79.0,2.15,26.75,643.5,969.95,709.73
2018,10,25,13,0,903.0,79.0,2.2,27.0,629.0,948.46,696.4
2018,10,25,13,15,896.0,77.5,2.25,27.1,607.5,921.26,679.77
2018,10,25,13,30,889.0,76.0,2.3,27.2,586.0,890.83,660.97
2018,10,25,13,45,878.5,75.0,2.35,27.25,558.0,854.96,638.54
2018,10,25,14,0,868.0,74.0,2.4,27.3,530.0,816.46,614.13
2018,10,25,14,15,853.5,72.0,2.4,27.2,495.5,771.16,584.72
2018,10,25,14,30,839.0,70.0,2.4,27.1,461.0,730.26,558.01
2018,10,25,14,45,818.0,67.5,2.45,26.95,421.0,675.78,521.49
2018,10,25,15,0,797.0,65.0,2.5,26.8,381.0,620.6,482.82
2018,10,25,15,15,765.5,61.5,2.5,26.8,336.5,557.41,435.25
2018,10,25,15,30,734.0,58.0,2.5,26.8,292.0,495.27,386.87
2018,10,25,15,45,687.5,54.0,2.2,25.75,245.5,426.36,332.31
2018,10,25,16,0,641.0,50.0,1.9,24.7,199.0,360.89,278.38
2018,10,25,16,15,566.0,44.0,1.75,23.4,153.0,288.23,217.79
2018,10,25,16,30,491.0,38.0,1.6,22.1,107.0,221.38,160.28
2018,10,25,16,45,349.5,28.5,1.45,20.75,68.0,141.13,90.2
2018,10,25,17,0,208.0,19.0,1.3,19.4,29.0,70.36,0.0
2018,10,25,17,15,104.0,9.5,1.35,18.75,14.5,24.61,0.0
2018,10,25,17,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,6,15,43.0,4.5,0.85,12.2,4.5,0.0,0.0
2018,10,26,6,30,86.0,9.0,0.8,12.6,9.0,21.89,0.0
2018,10,26,6,45,230.0,19.5,0.8,13.0,37.5,77.55,0.0
2018,10,26,7,0,374.0,30.0,0.8,13.4,66.0,151.81,101.78
2018,10,26,7,15,485.0,35.5,0.9,14.05,110.0,219.6,164.57
2018,10,26,7,30,596.0,41.0,1.0,14.7,154.0,298.09,232.72
2018,10,26,7,45,579.5,53.5,1.1,15.35,188.5,342.52,273.61
2018,10,26,8,0,563.0,66.0,1.2,16.0,223.0,382.06,308.54
2018,10,26,8,15,560.5,78.5,1.1,16.9,257.5,426.5,344.23
2018,10,26,8,30,558.0,91.0,1.0,17.8,292.0,469.31,376.62
2018,10,26,8,45,498.0,118.0,0.9,18.65,313.5,482.43,384.37
2018,10,26,9,0,438.0,145.0,0.8,19.5,335.0,494.38,390.33
2018,10,26,9,15,509.5,141.5,0.75,20.35,381.0,564.16,440.64
2018,10,26,9,30,581.0,138.0,0.7,21.2,427.0,644.77,495.95
2018,10,26,9,45,584.0,147.5,0.65,22.05,453.5,680.2,516.8
2018,10,26,10,0,587.0,157.0,0.6,22.9,480.0,713.61,536.13
2018,10,26,10,15,607.0,159.0,0.6,23.6,505.5,751.94,559.34
2018,10,26,10,30,627.0,161.0,0.6,24.3,531.0,788.73,580.91
2018,10,26,10,45,644.5,160.0,0.6,25.05,550.0,818.05,597.19
2018,10,26,11,0,662.0,159.0,0.6,25.8,569.0,845.11,611.94
2018,10,26,11,15,631.5,172.5,0.7,26.35,568.5,839.62,608.06
2018,10,26,11,30,601.0,186.0,0.8,26.9,568.0,830.29,602.19
2018,10,26,11,45,663.0,165.0,0.9,27.45,587.5,870.44,628.27
2018,10,26,12,0,725.0,144.0,1.0,28.0,607.0,906.5,650.96
2018,10,26,12,15,722.5,143.0,1.15,28.25,600.5,899.47,647.89
2018,10,26,12,30,720.0,142.0,1.3,28.5,594.0,889.25,643.26
2018,10,26,12,45,760.0,125.5,1.4,28.75,593.5,897.69,649.96
2018,10,26,13,0,800.0,109.0,1.5,29.0,593.0,896.71,650.49
2018,10,26,13,15,768.5,114.5,1.55,29.0,566.0,856.91,625.98
2018,10,26,13,30,737.0,120.0,1.6,29.0,539.0,820.75,603.99
2018,10,26,13,45,724.0,115.0,1.65,29.0,509.5,781.44,579.57
2018,10,26,14,0,711.0,110.0,1.7,29.0,480.0,740.17,553.47
2018,10,26,14,15,722.5,98.0,1.7,28.8,452.5,708.08,533.36
2018,10,26,14,30,734.0,86.0,1.7,28.6,425.0,669.52,508.38
2018,10,26,14,45,698.5,84.5,1.7,28.45,384.0,613.29,470.05
2018,10,26,15,0,663.0,83.0,1.7,28.3,343.0,554.94,427.95
2018,10,26,15,15,663.5,74.0,1.7,28.3,308.0,511.09,395.31
2018,10,26,15,30,664.0,65.0,1.7,28.3,273.0,465.47,359.89
2018,10,26,15,45,553.5,64.5,1.35,27.2,219.0,371.94,287.19
2018,10,26,16,0,443.0,64.0,1.0,26.1,165.0,288.63,220.84
2018,10,26,16,15,388.0,53.0,1.0,25.1,126.5,227.48,170.59
2018,10,26,16,30,333.0,42.0,1.0,24.1,88.0,172.3,123.62
2018,10,26,16,45,246.0,30.0,1.0,23.1,56.5,114.04,70.65
2018,10,26,17,0,159.0,18.0,1.0,22.1,25.0,49.96,0.0
2018,10,26,17,15,79.5,9.0,1.0,21.6,12.5,8.19,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,27,6,15,14.0,2.5,1.05,13.2,2.5,0.0,0.0
2018,10,27,6,30,28.0,5.0,1.1,13.6,5.0,9.02,0.0
2018,10,27,6,45,173.5,18.5,1.2,14.0,33.5,63.81,0.0
2018,10,27,7,0,319.0,32.0,1.3,14.4,62.0,138.25,91.32
2018,10,27,7,15,429.5,39.0,1.45,14.95,104.5,204.62,153.29
2018,10,27,7,30,540.0,46.0,1.6,15.5,147.0,283.44,221.77
2018,10,27,7,45,558.5,56.0,1.75,16.1,185.5,335.71,268.86
2018,10,27,8,0,577.0,66.0,1.9,16.7,224.0,389.11,315.06
2018,10,27,8,15,554.5,81.0,1.9,17.45,254.5,425.68,345.44
2018,10,27,8,30,532.0,96.0,1.9,18.2,285.0,458.45,371.21
2018,10,27,8,45,612.0,93.5,1.85,18.9,336.5,536.54,431.33
2018,10,27,9,0,692.0,91.0,1.8,19.6,388.0,619.66,492.74
2018,10,27,9,15,656.0,109.5,1.8,20.25,410.5,644.8,508.52
2018,10,27,9,30,620.0,128.0,1.8,20.9,433.0,664.36,520.13
2018,10,27,9,45,609.5,140.5,1.8,21.55,456.5,693.28,538.45
2018,10,27,10,0,599.0,153.0,1.8,22.2,480.0,719.11,554.17
2018,10,27,10,15,727.5,120.5,1.9,22.7,535.0,814.53,619.22
2018,10,27,10,30,856.0,88.0,2.0,23.2,590.0,906.51,679.53
2018,10,27,10,45,869.5,87.0,2.05,23.75,609.5,926.54,690.2
2018,10,27,11,0,883.0,86.0,2.1,24.3,629.0,952.44,705.55
2018,10,27,11,15,883.5,87.5,2.15,24.75,638.0,965.65,712.77
2018,10,27,11,30,884.0,89.0,2.2,25.2,647.0,975.18,717.83
2018,10,27,11,45,887.5,88.0,2.25,25.6,649.5,980.86,720.7
2018,10,27,12,0,891.0,87.0,2.3,26.0,652.0,982.81,721.32
2018,10,27,12,15,894.0,85.5,2.35,26.25,647.5,979.88,719.38
2018,10,27,12,30,897.0,84.0,2.4,26.5,643.0,973.15,715.16
2018,10,27,12,45,876.5,87.5,2.4,26.7,624.0,946.48,697.66
2018,10,27,13,0,856.0,91.0,2.4,26.9,605.0,926.05,684.54
2018,10,27,13,15,855.5,88.0,2.45,26.85,586.0,903.55,671.15
2018,10,27,13,30,855.0,85.0,2.5,26.8,567.0,877.63,655.45
2018,10,27,13,45,807.5,91.5,2.55,26.75,528.5,819.75,617.86
2018,10,27,14,0,760.0,98.0,2.6,26.7,490.0,761.2,579.34
2018,10,27,14,15,728.5,96.5,2.65,26.45,451.5,710.08,545.75
2018,10,27,14,30,697.0,95.0,2.7,26.2,413.0,654.94,508.46
2018,10,27,14,45,671.0,91.5,2.75,25.9,375.5,601.49,470.92
2018,10,27,15,0,645.0,88.0,2.8,25.6,338.0,548.21,431.69
2018,10,27,15,15,617.0,81.5,2.8,25.6,297.5,490.77,387.51
2018,10,27,15,30,589.0,75.0,2.8,25.6,257.0,434.49,342.84
2018,10,27,15,45,534.5,68.0,2.8,24.45,212.5,365.73,288.37
2018,10,27,16,0,480.0,61.0,2.8,23.3,168.0,301.72,235.68
2018,10,27,16,15,417.0,50.5,2.55,22.3,127.5,235.97,179.86
2018,10,27,16,30,354.0,40.0,2.3,21.3,87.0,177.08,128.51
2018,10,27,16,45,241.0,28.5,2.0,20.3,54.5,110.85,67.44
2018,10,27,17,0,128.0,17.0,1.7,19.3,22.0,42.41,0.0
2018,10,27,17,15,64.0,8.5,1.75,18.7,11.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.0,1.65,12.8,1.0,0.0,0.0
2018,10,28,6,30,0.0,2.0,1.8,13.3,2.0,1.82,0.0
2018,10,28,6,45,0.0,10.0,2.0,13.8,10.0,9.1,0.0
2018,10,28,7,0,0.0,18.0,2.2,14.3,18.0,15.84,6.35
2018,10,28,7,15,10.5,31.5,2.35,14.9,33.5,33.01,21.58
2018,10,28,7,30,21.0,45.0,2.5,15.5,49.0,51.14,37.32
2018,10,28,7,45,25.5,69.5,2.7,16.15,75.5,80.15,62.2
2018,10,28,8,0,30.0,94.0,2.9,16.8,102.0,109.92,87.42
2018,10,28,8,15,144.5,103.5,2.95,17.35,153.0,193.62,158.32
2018,10,28,8,30,259.0,113.0,3.0,17.9,204.0,291.74,239.86
2018,10,28,8,45,303.5,132.0,3.05,18.45,251.5,355.88,291.39
2018,10,28,9,0,348.0,151.0,3.1,19.0,299.0,423.43,344.47
2018,10,28,9,15,431.0,149.0,3.15,19.5,348.5,513.29,414.28
2018,10,28,9,30,514.0,147.0,3.2,20.0,398.0,594.62,475.98
2018,10,28,9,45,406.5,182.0,3.25,20.5,388.5,565.25,449.72
2018,10,28,10,0,299.0,217.0,3.3,21.0,379.0,511.27,405.46
2018,10,28,10,15,394.5,205.5,3.35,21.35,429.0,608.21,479.41
2018,10,28,10,30,490.0,194.0,3.4,21.7,479.0,692.98,542.23
2018,10,28,10,45,445.5,210.0,3.45,22.1,475.0,680.71,530.48
2018,10,28,11,0,401.0,226.0,3.5,22.5,471.0,664.73,516.68
2018,10,28,11,15,482.5,204.5,3.55,22.65,503.5,724.11,561.53
2018,10,28,11,30,564.0,183.0,3.6,22.8,536.0,782.22,604.28
2018,10,28,11,45,733.0,131.0,3.65,23.0,591.5,897.05,684.21
2018,10,28,12,0,902.0,79.0,3.7,23.2,647.0,982.37,741.63
2018,10,28,12,15,896.5,80.0,3.75,23.2,639.5,974.23,735.91
2018,10,28,12,30,891.0,81.0,3.8,23.2,632.0,962.4,728.58
2018,10,28,12,45,882.0,81.5,3.9,23.2,617.0,943.05,716.53
2018,10,28,13,0,873.0,82.0,4.0,23.2,602.0,920.35,702.23
2018,10,28,13,15,864.0,81.5,4.0,23.1,580.5,893.24,684.61
2018,10,28,13,30,855.0,81.0,4.0,23.0,559.0,863.13,664.89
2018,10,28,13,45,802.0,90.0,4.05,22.9,520.5,812.13,630.42
2018,10,28,14,0,749.0,99.0,4.1,22.8,482.0,752.25,589.13
2018,10,28,14,15,649.5,114.0,4.1,22.5,430.0,667.89,529.22
2018,10,28,14,30,550.0,129.0,4.1,22.2,378.0,576.48,460.94
2018,10,28,14,45,464.5,131.5,4.1,21.95,328.5,494.72,398.04
2018,10,28,15,0,379.0,134.0,4.1,21.7,279.0,418.79,338.19
2018,10,28,15,15,343.0,120.5,4.1,21.7,240.0,361.94,292.74
2018,10,28,15,30,307.0,107.0,4.1,21.7,201.0,297.25,240.13
2018,10,28,15,45,308.0,89.5,3.95,20.75,170.5,271.16,218.14
2018,10,28,16,0,309.0,72.0,3.8,19.8,140.0,233.74,185.78
2018,10,28,16,15,290.0,56.5,3.6,19.25,108.0,190.24,147.06
2018,10,28,16,30,271.0,41.0,3.4,18.7,76.0,148.71,108.85
2018,10,28,16,45,153.5,27.5,3.25,18.15,45.5,84.07,49.24
2018,10,28,17,0,36.0,14.0,3.1,17.6,15.0,20.29,0.0
2018,10,28,17,15,18.0,7.0,3.05,17.2,7.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
