Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,13,45,414.0,138.5,1.65,16.4,313.0,529.6,427.56
2018,12,18,14,0,268.0,153.0,1.7,16.4,259.0,404.36,329.49
2018,12,18,14,15,422.0,121.0,1.65,16.25,272.5,489.1,399.34
2018,12,18,14,30,576.0,89.0,1.6,16.1,286.0,553.27,450.17
2018,12,18,14,45,509.0,87.5,1.55,15.9,248.0,482.12,393.68
2018,12,18,15,0,442.0,86.0,1.5,15.7,210.0,410.43,336.54
2018,12,18,15,15,375.5,79.0,1.5,15.7,173.5,342.35,280.72
2018,12,18,15,30,309.0,72.0,1.5,15.7,137.0,279.43,227.73
2018,12,18,15,45,307.5,57.0,1.15,14.5,110.0,245.31,197.68
2018,12,18,16,0,306.0,42.0,0.8,13.3,83.0,210.66,165.38
2018,12,18,16,15,287.5,31.5,0.85,12.95,59.0,176.24,126.53
2018,12,18,16,30,269.0,21.0,0.9,12.6,35.0,131.17,0.0
2018,12,18,16,45,134.5,10.5,0.95,12.2,17.5,49.87,0.0
2018,12,18,17,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,7,15,5.0,2.5,0.7,10.1,2.5,0.0,0.0
2018,12,19,7,30,10.0,5.0,0.7,10.4,5.0,7.74,0.0
2018,12,19,7,45,5.0,13.5,0.7,10.7,13.5,13.97,1.86
2018,12,19,8,0,0.0,22.0,0.7,11.0,22.0,19.38,10.25
2018,12,19,8,15,0.0,34.0,0.8,11.45,34.0,29.99,19.81
2018,12,19,8,30,0.0,46.0,0.9,11.9,46.0,41.34,29.81
2018,12,19,8,45,5.5,63.0,1.0,12.3,64.5,61.6,47.43
2018,12,19,9,0,11.0,80.0,1.1,12.7,83.0,82.46,65.42
2018,12,19,9,15,6.5,83.5,1.2,13.1,85.5,82.02,64.92
2018,12,19,9,30,2.0,87.0,1.3,13.5,88.0,81.6,64.33
2018,12,19,9,45,5.0,95.0,1.4,13.9,97.0,91.38,72.55
2018,12,19,10,0,8.0,103.0,1.5,14.3,106.0,101.46,80.93
2018,12,19,10,15,15.5,123.0,1.65,14.6,129.5,128.32,103.45
2018,12,19,10,30,23.0,143.0,1.8,14.9,153.0,155.99,126.36
2018,12,19,10,45,14.5,132.5,1.95,15.15,139.0,136.9,110.0
2018,12,19,11,0,6.0,122.0,2.1,15.4,125.0,118.12,93.96
2018,12,19,11,15,40.0,144.5,2.2,15.65,163.5,183.27,148.9
2018,12,19,11,30,74.0,167.0,2.3,15.9,202.0,240.76,196.5
2018,12,19,11,45,82.5,168.5,2.45,16.1,208.0,250.46,204.35
2018,12,19,12,0,91.0,170.0,2.6,16.3,214.0,276.54,225.41
2018,12,19,12,15,102.0,175.0,2.55,16.4,224.0,292.74,238.51
2018,12,19,12,30,113.0,180.0,2.5,16.5,234.0,308.66,251.37
2018,12,19,12,45,197.5,177.0,2.5,16.6,269.5,379.67,310.29
2018,12,19,13,0,282.0,174.0,2.5,16.7,305.0,465.38,378.94
2018,12,19,13,15,279.5,169.5,2.4,16.65,295.0,453.16,368.99
2018,12,19,13,30,277.0,165.0,2.3,16.6,285.0,440.07,358.89
2018,12,19,13,45,232.0,150.0,2.15,16.6,247.0,377.89,309.31
2018,12,19,14,0,187.0,135.0,2.0,16.6,209.0,317.26,260.49
2018,12,19,14,15,368.5,106.5,1.8,16.4,238.0,430.78,354.53
2018,12,19,14,30,550.0,78.0,1.6,16.2,267.0,521.86,426.64
2018,12,19,14,45,642.5,66.0,1.4,16.0,264.5,549.22,446.32
2018,12,19,15,0,735.0,54.0,1.2,15.8,262.0,564.0,455.53
2018,12,19,15,15,692.5,51.0,1.2,15.8,224.0,501.91,405.29
2018,12,19,15,30,650.0,48.0,1.2,15.8,186.0,441.52,355.2
2018,12,19,15,45,584.0,42.5,0.9,14.85,146.5,368.51,293.38
2018,12,19,16,0,518.0,37.0,0.6,13.9,107.0,305.73,237.44
2018,12,19,16,15,396.0,29.0,0.6,13.55,71.5,218.82,156.87
2018,12,19,16,30,274.0,21.0,0.6,13.2,36.0,133.84,0.0
2018,12,19,16,45,137.0,10.5,0.65,12.9,18.0,50.85,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,20,7,15,18.0,3.0,1.25,7.65,3.5,0.0,0.0
2018,12,20,7,30,36.0,6.0,1.3,7.8,7.0,16.88,0.0
2018,12,20,7,45,149.5,18.0,1.35,7.9,32.5,92.89,40.43
2018,12,20,8,0,263.0,30.0,1.4,8.0,58.0,170.01,131.09
2018,12,20,8,15,151.5,42.0,1.4,8.3,59.5,130.48,105.13
2018,12,20,8,30,40.0,54.0,1.4,8.6,61.0,75.99,60.29
2018,12,20,8,45,26.5,68.5,1.4,8.85,73.5,85.6,69.06
2018,12,20,9,0,13.0,83.0,1.4,9.1,86.0,87.23,70.45
2018,12,20,9,15,15.0,93.5,1.35,9.5,97.5,98.93,80.57
2018,12,20,9,30,17.0,104.0,1.3,9.9,109.0,110.9,90.74
2018,12,20,9,45,23.5,121.5,1.25,10.3,129.5,144.19,118.93
2018,12,20,10,0,30.0,139.0,1.2,10.7,150.0,169.91,140.26
2018,12,20,10,15,19.0,132.5,1.2,11.0,139.5,141.64,115.9
2018,12,20,10,30,8.0,126.0,1.2,11.3,129.0,124.92,101.28
2018,12,20,10,45,23.5,152.0,1.2,11.65,162.5,166.02,135.95
2018,12,20,11,0,39.0,178.0,1.2,12.0,196.0,223.57,183.27
2018,12,20,11,15,48.5,187.5,1.15,12.15,210.5,243.62,199.32
2018,12,20,11,30,58.0,197.0,1.1,12.3,225.0,264.05,215.7
2018,12,20,11,45,57.0,198.0,1.1,12.45,225.5,264.32,215.58
2018,12,20,12,0,56.0,199.0,1.1,12.6,226.0,264.65,215.64
2018,12,20,12,15,71.0,199.5,1.05,12.7,233.5,278.89,227.45
2018,12,20,12,30,86.0,200.0,1.0,12.8,241.0,293.06,239.07
2018,12,20,12,45,113.5,197.0,0.95,12.85,250.0,330.29,269.23
2018,12,20,13,0,141.0,194.0,0.9,12.9,259.0,349.85,285.2
2018,12,20,13,15,143.5,188.5,0.8,12.85,252.5,343.45,280.01
2018,12,20,13,30,146.0,183.0,0.7,12.8,246.0,336.64,274.67
2018,12,20,13,45,104.5,171.5,0.6,12.8,215.5,285.47,232.95
2018,12,20,14,0,63.0,160.0,0.5,12.8,185.0,222.13,181.25
2018,12,20,14,15,51.5,144.0,0.45,12.65,163.5,193.09,157.89
2018,12,20,14,30,40.0,128.0,0.4,12.5,142.0,164.91,134.71
2018,12,20,14,45,27.0,113.5,0.35,12.4,122.5,138.55,112.68
2018,12,20,15,0,14.0,99.0,0.3,12.3,103.0,105.15,84.49
2018,12,20,15,15,7.5,82.5,0.3,12.3,84.5,83.86,66.35
2018,12,20,15,30,1.0,66.0,0.3,12.3,66.0,63.18,48.51
2018,12,20,15,45,0.5,52.0,0.3,11.9,52.0,49.15,36.31
2018,12,20,16,0,0.0,38.0,0.3,11.5,38.0,35.08,23.91
2018,12,20,16,15,3.5,26.0,0.35,11.35,26.0,24.91,14.07
2018,12,20,16,30,7.0,14.0,0.4,11.2,14.0,15.21,0.0
2018,12,20,16,45,3.5,7.0,0.4,11.05,7.0,7.43,0.0
2018,12,20,17,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,7,15,26.0,3.5,0.6,10.95,4.0,0.0,0.0
2018,12,21,7,30,52.0,7.0,0.6,11.1,8.0,22.77,0.0
2018,12,21,7,45,83.5,19.0,0.6,11.25,25.5,66.26,24.75
2018,12,21,8,0,115.0,31.0,0.6,11.4,43.0,94.84,70.3
2018,12,21,8,15,255.0,40.5,0.75,11.65,83.0,188.31,150.92
2018,12,21,8,30,395.0,50.0,0.9,11.9,123.0,290.59,237.82
2018,12,21,8,45,345.5,63.0,1.0,12.15,137.5,292.87,242.31
2018,12,21,9,0,296.0,76.0,1.1,12.4,152.0,294.29,245.02
2018,12,21,9,15,215.0,101.0,1.15,12.7,160.5,271.11,225.84
2018,12,21,9,30,134.0,126.0,1.2,13.0,169.0,241.35,200.2
2018,12,21,9,45,102.5,134.5,1.25,13.25,169.5,231.86,191.77
2018,12,21,10,0,71.0,143.0,1.3,13.5,170.0,206.64,170.12
2018,12,21,10,15,77.0,158.0,1.45,13.75,189.0,230.63,189.81
2018,12,21,10,30,83.0,173.0,1.6,14.0,208.0,254.98,209.4
2018,12,21,10,45,46.0,155.5,1.7,14.3,175.0,201.78,164.59
2018,12,21,11,0,9.0,138.0,1.8,14.6,142.0,137.77,110.48
2018,12,21,11,15,5.0,132.5,1.85,14.8,134.5,128.05,102.25
2018,12,21,11,30,1.0,127.0,1.9,15.0,127.0,118.47,94.02
2018,12,21,11,45,0.5,106.0,1.95,15.2,106.0,96.43,75.61
2018,12,21,12,0,0.0,85.0,2.0,15.4,85.0,75.32,57.93
2018,12,21,12,15,37.0,130.5,2.05,15.45,148.0,164.57,133.56
2018,12,21,12,30,74.0,176.0,2.1,15.5,211.0,251.97,205.67
2018,12,21,12,45,160.5,182.5,2.2,15.6,257.0,353.7,289.49
2018,12,21,13,0,247.0,189.0,2.3,15.7,303.0,453.92,369.84
2018,12,21,13,15,315.5,172.5,2.25,15.65,313.0,488.44,398.16
2018,12,21,13,30,384.0,156.0,2.2,15.6,323.0,536.63,436.59
2018,12,21,13,45,340.5,154.0,2.2,15.5,296.0,472.51,386.66
2018,12,21,14,0,297.0,152.0,2.2,15.4,269.0,426.8,350.66
2018,12,21,14,15,191.5,140.5,2.1,15.2,214.0,308.85,255.18
2018,12,21,14,30,86.0,129.0,2.0,15.0,159.0,212.32,174.56
2018,12,21,14,45,126.5,107.5,1.9,14.8,146.5,211.3,175.16
2018,12,21,15,0,167.0,86.0,1.8,14.6,134.0,218.58,181.7
2018,12,21,15,15,223.5,74.5,1.8,14.6,128.5,232.21,192.82
2018,12,21,15,30,280.0,63.0,1.8,14.6,123.0,252.88,208.25
2018,12,21,15,45,236.0,52.0,1.4,13.15,95.5,203.2,165.13
2018,12,21,16,0,192.0,41.0,1.0,11.7,68.0,157.62,124.77
2018,12,21,16,15,173.0,31.0,1.05,11.3,49.0,128.57,94.03
2018,12,21,16,30,154.0,21.0,1.1,10.9,30.0,92.21,8.69
2018,12,21,16,45,77.0,10.5,1.15,10.5,15.0,33.03,0.0
2018,12,21,17,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,22,7,15,76.0,6.5,0.75,5.95,8.0,0.0,0.0
2018,12,22,7,30,152.0,13.0,0.8,6.3,16.0,59.52,0.0
2018,12,22,7,45,249.0,22.0,0.8,6.65,41.5,132.47,50.29
2018,12,22,8,0,346.0,31.0,0.8,7.0,67.0,205.1,157.23
2018,12,22,8,15,263.5,49.0,0.9,7.5,83.5,203.74,165.24
2018,12,22,8,30,181.0,67.0,1.0,8.0,100.0,185.42,153.48
2018,12,22,8,45,233.5,79.0,1.1,8.45,132.0,237.45,199.51
2018,12,22,9,0,286.0,91.0,1.2,8.9,164.0,294.13,248.29
2018,12,22,9,15,415.5,89.5,1.15,9.3,213.5,402.26,338.18
2018,12,22,9,30,545.0,88.0,1.1,9.7,263.0,513.53,426.95
2018,12,22,9,45,611.0,86.0,1.1,10.05,301.0,581.24,478.95
2018,12,22,10,0,677.0,84.0,1.1,10.4,339.0,650.94,529.84
2018,12,22,10,15,597.0,106.5,1.05,10.75,342.5,635.21,515.43
2018,12,22,10,30,517.0,129.0,1.0,11.1,346.0,605.91,491.47
2018,12,22,10,45,499.0,139.5,0.9,11.4,357.0,615.85,496.9
2018,12,22,11,0,481.0,150.0,0.8,11.7,368.0,623.06,499.66
2018,12,22,11,15,483.5,154.0,0.8,11.95,378.5,637.95,509.74
2018,12,22,11,30,486.0,158.0,0.8,12.2,389.0,650.94,518.31
2018,12,22,11,45,463.0,164.5,0.8,12.4,386.5,641.96,510.5
2018,12,22,12,0,440.0,171.0,0.8,12.6,384.0,630.72,501.38
2018,12,22,12,15,401.0,179.0,0.9,12.9,372.5,604.72,482.0
2018,12,22,12,30,362.0,187.0,1.0,13.2,361.0,559.88,448.93
2018,12,22,12,45,357.5,182.5,1.05,13.45,351.5,547.29,440.11
2018,12,22,13,0,353.0,178.0,1.1,13.7,342.0,533.45,429.99
2018,12,22,13,15,273.0,179.0,1.15,13.75,303.0,460.13,373.0
2018,12,22,13,30,193.0,180.0,1.2,13.8,264.0,372.62,304.24
2018,12,22,13,45,125.0,161.0,1.2,13.8,214.5,288.81,236.9
2018,12,22,14,0,57.0,142.0,1.2,13.8,165.0,194.34,159.03
2018,12,22,14,15,97.5,142.0,1.15,13.65,177.5,239.05,197.25
2018,12,22,14,30,138.0,142.0,1.1,13.5,190.0,267.51,221.19
2018,12,22,14,45,97.0,122.0,1.05,13.35,154.0,209.93,173.17
2018,12,22,15,0,56.0,102.0,1.0,13.2,118.0,144.49,118.23
2018,12,22,15,15,45.0,91.5,1.0,13.2,103.0,125.18,101.69
2018,12,22,15,30,34.0,81.0,1.0,13.2,88.0,107.19,85.89
2018,12,22,15,45,24.0,64.5,0.95,11.95,69.0,82.55,64.66
2018,12,22,16,0,14.0,48.0,0.9,10.7,50.0,58.73,43.85
2018,12,22,16,15,10.0,33.0,0.95,10.4,34.0,40.26,26.5
2018,12,22,16,30,6.0,18.0,1.0,10.1,18.0,19.99,0.0
2018,12,22,16,45,3.0,9.0,1.0,9.8,9.0,9.11,0.0
2018,12,22,17,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,23,7,15,31.0,5.5,0.55,8.2,6.0,0.0,0.0
2018,12,23,7,30,62.0,11.0,0.5,8.5,12.0,29.35,0.0
2018,12,23,7,45,118.0,24.0,0.45,8.8,33.5,85.56,27.49
2018,12,23,8,0,174.0,37.0,0.4,9.1,55.0,138.41,104.39
2018,12,23,8,15,220.0,50.0,0.4,9.5,83.5,184.16,147.71
2018,12,23,8,30,266.0,63.0,0.4,9.9,112.0,234.72,192.3
2018,12,23,8,45,274.0,76.5,0.4,10.3,137.0,268.44,221.85
2018,12,23,9,0,282.0,90.0,0.4,10.7,162.0,289.99,240.77
2018,12,23,9,15,257.0,107.5,0.5,11.2,180.5,306.86,254.78
2018,12,23,9,30,232.0,125.0,0.6,11.7,199.0,320.99,265.88
2018,12,23,9,45,235.5,136.5,0.65,12.2,218.5,345.68,285.35
2018,12,23,10,0,239.0,148.0,0.7,12.7,238.0,370.05,304.05
2018,12,23,10,15,245.0,159.0,0.95,13.2,256.5,395.35,324.12
2018,12,23,10,30,251.0,170.0,1.2,13.7,275.0,420.28,343.59
2018,12,23,10,45,429.5,145.0,1.45,14.2,335.0,563.26,457.44
2018,12,23,11,0,608.0,120.0,1.7,14.7,395.0,704.21,563.51
2018,12,23,11,15,576.5,131.0,1.75,14.9,397.5,699.07,557.83
2018,12,23,11,30,545.0,142.0,1.8,15.1,400.0,683.99,546.39
2018,12,23,11,45,440.0,161.0,1.85,15.25,371.0,616.91,494.91
2018,12,23,12,0,335.0,180.0,1.9,15.4,342.0,528.05,426.3
2018,12,23,12,15,374.0,176.5,1.9,15.45,356.5,558.91,451.21
2018,12,23,12,30,413.0,173.0,1.9,15.5,371.0,606.72,487.29
2018,12,23,12,45,364.5,177.5,1.95,15.55,350.0,547.31,441.81
2018,12,23,13,0,316.0,182.0,2.0,15.6,329.0,506.08,409.92
2018,12,23,13,15,231.0,183.5,2.0,15.5,289.0,429.65,349.4
2018,12,23,13,30,146.0,185.0,2.0,15.4,249.0,339.43,277.05
2018,12,23,13,45,141.0,164.5,2.0,15.35,223.5,306.55,251.62
2018,12,23,14,0,136.0,144.0,2.0,15.3,198.0,273.74,225.65
2018,12,23,14,15,115.5,133.0,1.9,15.1,176.5,241.26,199.04
2018,12,23,14,30,95.0,122.0,1.8,14.9,155.0,209.89,173.04
2018,12,23,14,45,135.0,116.0,1.75,14.65,157.5,228.45,189.38
2018,12,23,15,0,175.0,110.0,1.7,14.4,160.0,255.87,212.11
2018,12,23,15,15,112.5,89.0,1.7,14.4,119.5,173.13,142.31
2018,12,23,15,30,50.0,68.0,1.7,14.4,79.0,98.59,78.62
2018,12,23,15,45,25.0,50.5,1.3,13.1,56.0,63.91,48.82
2018,12,23,16,0,0.0,33.0,0.9,11.8,33.0,29.11,18.89
2018,12,23,16,15,11.5,22.5,0.9,11.45,23.0,25.72,14.93
2018,12,23,16,30,23.0,12.0,0.9,11.1,13.0,21.66,0.59
2018,12,23,16,45,23.0,7.5,0.95,10.75,7.5,13.91,0.0
2018,12,23,17,0,23.0,3.0,1.0,10.4,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.95,10.3,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.0,1.3,9.0,3.0,0.0,0.0
2018,12,24,7,30,16.0,6.0,1.4,9.5,6.0,10.42,0.0
2018,12,24,7,45,8.0,17.0,1.5,10.0,17.0,19.14,1.13
2018,12,24,8,0,0.0,28.0,1.6,10.5,28.0,25.51,14.96
2018,12,24,8,15,2.0,44.0,1.75,10.85,44.5,42.93,30.65
2018,12,24,8,30,4.0,60.0,1.9,11.2,61.0,60.23,45.93
2018,12,24,8,45,8.5,75.0,2.1,11.55,77.0,77.79,61.35
2018,12,24,9,0,13.0,90.0,2.3,11.9,93.0,95.79,76.99
2018,12,24,9,15,6.5,76.5,2.35,12.25,78.0,74.58,58.79
2018,12,24,9,30,0.0,63.0,2.4,12.6,63.0,55.67,42.38
2018,12,24,9,45,25.0,92.0,2.5,13.0,101.5,109.82,89.23
2018,12,24,10,0,50.0,121.0,2.6,13.4,140.0,162.95,134.38
2018,12,24,10,15,61.5,145.0,2.7,13.75,170.0,201.65,166.44
2018,12,24,10,30,73.0,169.0,2.8,14.1,200.0,241.49,199.03
2018,12,24,10,45,40.0,137.5,2.95,14.45,154.5,174.83,142.8
2018,12,24,11,0,7.0,106.0,3.1,14.8,109.0,102.52,81.27
2018,12,24,11,15,7.0,118.5,3.2,14.95,121.5,115.17,91.8
2018,12,24,11,30,7.0,131.0,3.3,15.1,134.0,128.03,102.36
2018,12,24,11,45,4.5,101.5,3.4,15.25,103.5,95.55,75.11
2018,12,24,12,0,2.0,72.0,3.5,15.4,73.0,65.5,49.82
2018,12,24,12,15,1.0,61.0,3.55,15.25,61.5,54.82,40.84
2018,12,24,12,30,0.0,50.0,3.6,15.1,50.0,44.16,31.83
2018,12,24,12,45,0.0,48.0,3.6,14.95,48.0,42.38,30.37
2018,12,24,13,0,0.0,46.0,3.6,14.8,46.0,40.61,28.91
2018,12,24,13,15,0.0,67.0,3.5,14.55,67.0,59.23,44.76
2018,12,24,13,30,0.0,88.0,3.4,14.3,88.0,78.66,61.27
2018,12,24,13,45,0.0,78.0,3.25,14.1,78.0,69.05,53.26
2018,12,24,14,0,0.0,68.0,3.1,13.9,68.0,60.11,45.78
2018,12,24,14,15,4.5,59.0,3.05,13.8,60.5,55.56,42.17
2018,12,24,14,30,9.0,50.0,3.0,13.7,53.0,50.72,38.26
2018,12,24,14,45,5.5,37.0,2.95,13.6,39.0,36.44,25.92
2018,12,24,15,0,2.0,24.0,2.9,13.5,25.0,22.43,13.77
2018,12,24,15,15,1.0,17.5,2.9,13.5,18.0,15.99,8.17
2018,12,24,15,30,0.0,11.0,2.9,13.5,11.0,9.66,2.64
2018,12,24,15,45,0.0,9.0,3.0,13.35,9.0,7.9,1.08
2018,12,24,16,0,0.0,7.0,3.1,13.2,7.0,6.14,0.0
2018,12,24,16,15,5.5,5.5,3.35,13.15,6.0,7.84,0.6
2018,12,24,16,30,11.0,4.0,3.6,13.1,5.0,9.6,0.0
2018,12,24,16,45,11.0,3.0,3.8,13.05,3.5,6.14,0.0
2018,12,24,17,0,11.0,2.0,4.0,13.0,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,3.9,12.7,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,7,15,15.0,1.5,1.4,5.75,2.0,0.0,0.0
2018,12,25,7,30,30.0,3.0,1.5,6.5,4.0,11.99,0.0
2018,12,25,7,45,62.5,8.0,1.6,7.25,13.5,38.6,6.46
2018,12,25,8,0,95.0,13.0,1.7,8.0,23.0,65.71,47.14
2018,12,25,8,15,278.0,24.5,1.9,8.5,71.5,179.66,145.8
2018,12,25,8,30,461.0,36.0,2.1,9.0,120.0,304.54,253.45
2018,12,25,8,45,598.5,41.5,2.3,9.55,177.0,409.27,343.23
2018,12,25,9,0,736.0,47.0,2.5,10.1,234.0,528.19,442.15
2018,12,25,9,15,767.0,49.5,2.65,10.55,270.5,583.76,488.05
2018,12,25,9,30,798.0,52.0,2.8,11.0,307.0,639.63,531.81
2018,12,25,9,45,817.5,56.0,2.95,11.45,340.0,689.01,568.93
2018,12,25,10,0,837.0,60.0,3.1,11.9,373.0,737.13,604.38
2018,12,25,10,15,854.5,61.0,3.3,12.25,400.0,770.74,628.82
2018,12,25,10,30,872.0,62.0,3.5,12.6,427.0,809.33,656.84
2018,12,25,10,45,884.5,62.5,3.7,12.95,448.0,840.77,679.3
2018,12,25,11,0,897.0,63.0,3.9,13.3,469.0,869.51,699.71
2018,12,25,11,15,905.0,63.0,4.0,13.5,482.5,890.66,714.41
2018,12,25,11,30,913.0,63.0,4.1,13.7,496.0,908.57,726.86
2018,12,25,11,45,917.0,63.0,4.2,13.9,502.5,919.48,734.33
2018,12,25,12,0,921.0,63.0,4.3,14.1,509.0,926.83,739.57
2018,12,25,12,15,920.5,63.0,4.3,14.25,507.5,926.49,738.84
2018,12,25,12,30,920.0,63.0,4.3,14.4,506.0,922.53,735.7
2018,12,25,12,45,915.0,63.5,4.35,14.5,497.0,911.6,728.25
2018,12,25,13,0,910.0,64.0,4.4,14.6,488.0,897.21,718.42
2018,12,25,13,15,902.5,63.5,4.4,14.65,471.5,875.95,703.39
2018,12,25,13,30,895.0,63.0,4.4,14.7,455.0,851.54,686.12
2018,12,25,13,45,883.0,61.5,4.4,14.75,431.5,819.1,662.83
2018,12,25,14,0,871.0,60.0,4.4,14.8,408.0,784.1,637.5
2018,12,25,14,15,853.0,58.0,4.25,14.6,378.0,741.49,605.85
2018,12,25,14,30,835.0,56.0,4.1,14.4,348.0,697.2,572.75
2018,12,25,14,45,808.0,54.0,3.9,14.25,313.0,651.18,537.55
2018,12,25,15,0,781.0,52.0,3.7,14.1,278.0,598.18,495.63
2018,12,25,15,15,740.5,49.0,3.7,14.1,239.0,535.51,443.65
2018,12,25,15,30,700.0,46.0,3.7,14.1,200.0,474.28,391.08
2018,12,25,15,45,637.5,41.0,3.05,12.75,159.5,401.14,327.93
2018,12,25,16,0,575.0,36.0,2.4,11.4,119.0,332.45,266.27
2018,12,25,16,15,467.0,30.0,2.25,10.8,82.5,248.46,187.75
2018,12,25,16,30,359.0,24.0,2.1,10.2,46.0,173.49,61.86
2018,12,25,16,45,194.0,13.5,2.0,9.6,24.0,72.79,0.0
2018,12,25,17,0,29.0,3.0,1.9,9.0,2.0,0.0,0.0
2018,12,25,17,15,14.5,1.5,1.85,8.8,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,26,7,15,16.5,4.0,1.15,5.9,4.5,0.0,0.0
2018,12,26,7,30,33.0,8.0,1.1,6.4,9.0,17.41,0.0
2018,12,26,7,45,54.5,18.5,1.0,6.9,23.0,46.85,7.36
2018,12,26,8,0,76.0,29.0,0.9,7.4,37.0,75.23,54.78
2018,12,26,8,15,38.0,35.0,1.15,8.05,39.0,58.53,44.29
2018,12,26,8,30,0.0,41.0,1.4,8.7,41.0,36.22,25.68
2018,12,26,8,45,6.0,57.0,1.65,9.4,58.5,55.51,42.66
2018,12,26,9,0,12.0,73.0,1.9,10.1,76.0,75.44,60.06
2018,12,26,9,15,104.0,100.0,2.15,10.45,132.5,184.03,154.75
2018,12,26,9,30,196.0,127.0,2.4,10.8,189.0,297.86,251.33
2018,12,26,9,45,316.5,125.5,2.65,11.2,238.0,389.92,328.97
2018,12,26,10,0,437.0,124.0,2.9,11.6,287.0,506.27,423.96
2018,12,26,10,15,533.0,115.5,3.0,11.85,329.0,585.97,487.72
2018,12,26,10,30,629.0,107.0,3.1,12.1,371.0,677.42,557.67
2018,12,26,10,45,764.0,85.0,3.2,12.4,420.5,775.08,630.14
2018,12,26,11,0,899.0,63.0,3.3,12.7,470.0,870.93,699.4
2018,12,26,11,15,904.5,63.5,3.2,12.85,483.0,890.7,711.31
2018,12,26,11,30,910.0,64.0,3.1,13.0,496.0,907.15,721.44
2018,12,26,11,45,912.0,64.5,3.05,13.2,502.0,917.02,727.13
2018,12,26,12,0,914.0,65.0,3.0,13.4,508.0,923.34,730.46
2018,12,26,12,15,909.5,67.0,2.95,13.5,506.5,922.17,728.89
2018,12,26,12,30,905.0,69.0,2.9,13.6,505.0,917.42,725.0
2018,12,26,12,45,881.5,73.5,2.9,13.7,491.5,895.41,709.36
2018,12,26,13,0,858.0,78.0,2.9,13.8,478.0,879.01,697.97
2018,12,26,13,15,849.5,76.5,2.85,13.75,461.5,856.2,682.0
2018,12,26,13,30,841.0,75.0,2.8,13.7,445.0,830.39,663.92
2018,12,26,13,45,839.0,72.0,2.8,13.65,424.5,805.23,646.63
2018,12,26,14,0,837.0,69.0,2.8,13.6,404.0,777.09,627.02
2018,12,26,14,15,809.0,68.0,2.65,13.35,372.5,728.57,591.54
2018,12,26,14,30,781.0,67.0,2.5,13.1,341.0,678.97,554.87
2018,12,26,14,45,670.5,72.0,2.3,12.9,290.5,582.61,480.84
2018,12,26,15,0,560.0,77.0,2.1,12.7,240.0,487.88,404.59
2018,12,26,15,15,591.0,65.5,2.1,12.7,216.0,468.37,388.04
2018,12,26,15,30,622.0,54.0,2.1,12.7,192.0,444.46,365.97
2018,12,26,15,45,524.0,49.5,1.65,11.45,149.5,356.93,291.63
2018,12,26,16,0,426.0,45.0,1.2,10.2,107.0,277.37,222.4
2018,12,26,16,15,333.0,35.0,1.2,9.7,73.5,203.45,154.6
2018,12,26,16,30,240.0,25.0,1.2,9.2,40.0,131.79,52.74
2018,12,26,16,45,130.5,14.0,1.25,8.75,21.0,53.68,0.0
2018,12,26,17,0,21.0,3.0,1.3,8.3,2.0,0.0,0.0
2018,12,26,17,15,10.5,1.5,1.3,8.0,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.05,4.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.05,4.55,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,27,7,15,48.5,4.5,2.4,4.75,5.5,0.0,0.0
2018,12,27,7,30,97.0,9.0,2.7,5.5,11.0,37.82,0.0
2018,12,27,7,45,289.0,18.5,3.0,6.3,43.5,139.46,27.13
2018,12,27,8,0,481.0,28.0,3.3,7.1,76.0,249.26,189.14
2018,12,27,8,15,575.5,32.5,3.6,7.65,116.5,325.33,264.84
2018,12,27,8,30,670.0,37.0,3.9,8.2,157.0,409.4,341.12
2018,12,27,8,45,719.5,40.0,4.25,8.8,197.0,473.96,399.76
2018,12,27,9,0,769.0,43.0,4.6,9.4,237.0,536.41,455.09
2018,12,27,9,15,799.0,46.0,4.85,9.85,275.0,592.71,503.59
2018,12,27,9,30,829.0,49.0,5.1,10.3,313.0,649.34,549.22
2018,12,27,9,45,848.5,52.0,5.35,10.75,346.0,698.19,587.46
2018,12,27,10,0,868.0,55.0,5.6,11.2,379.0,745.77,624.09
2018,12,27,10,15,884.0,56.0,5.75,11.55,406.5,786.23,654.5
2018,12,27,10,30,900.0,57.0,5.9,11.9,434.0,824.58,682.99
2018,12,27,10,45,911.0,57.5,6.0,12.2,455.0,855.62,705.56
2018,12,27,11,0,922.0,58.0,6.1,12.5,476.0,883.81,725.88
2018,12,27,11,15,929.5,58.0,6.15,12.65,489.5,905.15,741.17
2018,12,27,11,30,937.0,58.0,6.2,12.8,503.0,923.14,754.01
2018,12,27,11,45,940.5,58.0,6.25,12.95,509.5,934.03,761.62
2018,12,27,12,0,944.0,58.0,6.3,13.1,516.0,941.28,766.67
2018,12,27,12,15,943.5,58.5,6.3,13.15,515.0,941.87,766.92
2018,12,27,12,30,943.0,59.0,6.3,13.2,514.0,938.74,764.57
2018,12,27,12,45,939.0,59.0,6.25,13.25,505.0,928.09,756.47
2018,12,27,13,0,935.0,59.0,6.2,13.3,496.0,913.86,745.86
2018,12,27,13,15,927.5,58.5,6.15,13.25,479.5,892.42,730.19
2018,12,27,13,30,920.0,58.0,6.1,13.2,463.0,867.73,712.14
2018,12,27,13,45,907.5,57.0,6.05,13.15,439.5,835.15,688.03
2018,12,27,14,0,895.0,56.0,6.0,13.1,416.0,799.93,661.78
2018,12,27,14,15,877.5,54.5,5.9,12.9,386.0,757.78,630.07
2018,12,27,14,30,860.0,53.0,5.8,12.7,356.0,713.82,596.55
2018,12,27,14,45,833.5,51.0,5.65,12.5,320.5,661.39,555.55
2018,12,27,15,0,807.0,49.0,5.5,12.3,285.0,608.51,513.4
2018,12,27,15,15,769.0,46.0,5.5,12.3,246.0,551.87,464.83
2018,12,27,15,30,731.0,43.0,5.5,12.3,207.0,490.95,411.28
2018,12,27,15,45,670.0,39.0,4.95,11.35,166.0,418.33,346.87
2018,12,27,16,0,609.0,35.0,4.4,10.4,125.0,349.93,284.04
2018,12,27,16,15,504.0,29.5,4.3,9.9,87.5,265.9,204.71
2018,12,27,16,30,399.0,24.0,4.2,9.4,50.0,185.42,84.24
2018,12,27,16,45,217.5,14.0,4.1,8.95,26.5,81.37,0.0
2018,12,27,17,0,36.0,4.0,4.0,8.5,3.0,0.0,0.0
2018,12,27,17,15,18.0,2.0,3.9,8.25,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.85,5.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.5,3.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.45,3.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.3,2.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.3,2.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.25,2.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.15,2.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,12,28,7,15,38.0,4.5,2.25,2.85,5.0,0.0,0.0
2018,12,28,7,30,76.0,9.0,2.4,3.5,10.0,31.28,0.0
2018,12,28,7,45,223.5,20.0,2.55,4.1,39.0,116.8,18.17
2018,12,28,8,0,371.0,31.0,2.7,4.7,68.0,211.59,161.38
2018,12,28,8,15,505.0,35.0,2.8,5.25,110.5,294.18,241.19
2018,12,28,8,30,639.0,39.0,2.9,5.8,153.0,394.77,330.77
2018,12,28,8,45,709.5,41.0,3.0,6.35,196.5,468.62,396.48
2018,12,28,9,0,780.0,43.0,3.1,6.9,240.0,542.18,460.05
2018,12,28,9,15,774.5,50.5,3.25,7.5,271.0,587.24,497.97
2018,12,28,9,30,769.0,58.0,3.4,8.1,302.0,624.68,527.82
2018,12,28,9,45,828.5,54.0,3.5,8.7,342.0,685.6,574.41
2018,12,28,10,0,888.0,50.0,3.6,9.3,382.0,753.51,625.09
2018,12,28,10,15,902.5,51.5,3.6,9.7,409.5,794.19,653.9
2018,12,28,10,30,917.0,53.0,3.6,10.1,437.0,832.62,680.74
2018,12,28,10,45,926.5,53.5,3.6,10.5,457.5,862.91,701.19
2018,12,28,11,0,936.0,54.0,3.6,10.9,478.0,890.22,719.33
2018,12,28,11,15,941.0,54.5,3.65,11.15,491.5,910.39,732.9
2018,12,28,11,30,946.0,55.0,3.7,11.4,505.0,927.1,744.04
2018,12,28,11,45,947.5,55.5,3.75,11.65,511.0,937.07,750.43
2018,12,28,12,0,949.0,56.0,3.8,11.9,517.0,943.35,754.33
2018,12,28,12,15,944.5,58.0,3.75,12.0,515.5,942.49,753.03
2018,12,28,12,30,940.0,60.0,3.7,12.1,514.0,937.9,749.27
2018,12,28,12,45,932.0,61.5,3.7,12.25,505.0,925.83,740.46
2018,12,28,13,0,924.0,63.0,3.7,12.4,496.0,910.27,729.31
2018,12,28,13,15,917.5,61.5,3.6,12.4,479.5,888.62,713.64
2018,12,28,13,30,911.0,60.0,3.5,12.4,463.0,863.72,695.68
2018,12,28,13,45,900.5,59.0,3.45,12.4,440.0,833.09,673.78
2018,12,28,14,0,890.0,58.0,3.4,12.4,417.0,799.74,649.78
2018,12,28,14,15,873.5,56.5,3.2,12.2,387.5,758.58,619.39
2018,12,28,14,30,857.0,55.0,3.0,12.0,358.0,715.56,587.26
2018,12,28,14,45,832.0,52.5,2.8,11.8,323.0,663.64,547.78
2018,12,28,15,0,807.0,50.0,2.6,11.6,288.0,616.6,511.21
2018,12,28,15,15,769.5,46.5,2.6,11.6,248.5,554.12,459.91
2018,12,28,15,30,732.0,43.0,2.6,11.6,209.0,492.83,407.76
2018,12,28,15,45,671.0,39.5,1.95,9.8,168.0,420.7,345.69
2018,12,28,16,0,610.0,36.0,1.3,8.0,127.0,352.65,284.53
2018,12,28,16,15,506.5,30.0,1.3,7.5,89.0,268.49,206.99
2018,12,28,16,30,403.0,24.0,1.3,7.0,51.0,188.55,93.63
2018,12,28,16,45,219.5,14.0,1.3,6.5,27.0,82.41,0.0
2018,12,28,17,0,36.0,4.0,1.3,6.0,3.0,0.0,0.0
2018,12,28,17,15,18.0,2.0,1.3,5.9,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
